ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
12,2008-11-09,199.625,4207.787499999999,0.0,110.90277777777777,26.986475473551526,0.0,0.0,0.0
12,2008-11-10,205.41666666666666,4138.96875,0.0,114.12037037037037,28.231149902308932,0.0,0.0,0.0
12,2008-11-11,196.41666666666666,4497.1125,0.0,109.12037037037037,24.844463468997546,0.0,0.0,0.0
12,2008-11-12,181.375,4341.337500000001,0.0,100.7638888888889,23.765059922969208,0.0,0.0,0.0
12,2008-11-13,170.25,2656.46875,0.0,94.58333333333333,36.455868340254334,0.0,0.0,0.0
12,2008-11-14,178.66666666666666,4340.031208333333,0.0,99.25925925925925,23.41724072407864,0.0,0.0,0.0
12,2008-11-15,193.5,4200.162499999999,0.0,107.5,26.20595036501564,0.0,0.0,0.0
12,2008-11-16,187.25,3259.4812500000003,0.0,104.02777777777779,32.678218862791944,0.0,0.0,0.0
12,2008-11-17,111.79166666666667,1006.06875,0.0,62.10648148148148,63.20723746651397,0.0,0.0,0.0
12,2008-11-18,134.95833333333334,582.5,0.0,74.97685185185186,131.79192894611347,0.0,0.0,0.0
12,2008-11-19,122.79166666666667,408.06874999999997,0.0,68.2175925925926,171.16721889523654,0.0,0.0,0.0
12,2008-11-20,198.83333333333334,631.9250000000001,0.0,110.46296296296296,178.98172691027855,0.0,0.0,0.0
12,2008-11-21,199.375,628.0437499999999,0.0,110.76388888888889,180.57841644524498,0.0,0.0,0.0
12,2008-11-22,207.625,0.0,0.0,115.34722222222223,0.0,0.0,0.0,0.0
12,2008-11-23,206.33333333333334,0.0,0.0,114.62962962962963,0.0,0.0,0.0,0.0
12,2008-11-24,201.41666666666666,210.48749999999998,0.0,111.89814814814815,544.3197999353353,0.0,0.0,0.0
12,2008-11-25,191.375,2408.0875,0.0,106.31944444444446,45.206197518431814,0.0,0.0,0.0
12,2008-11-26,194.125,805.375,0.0,107.84722222222223,137.10975735940815,0.0,0.0,0.0
12,2008-11-27,197.20833333333334,2060.5125000000003,0.0,109.56018518518518,54.4421223414617,0.0,0.0,0.0
12,2008-11-28,134.58333333333334,667.0437499999999,0.0,74.76851851851852,114.76831333943407,0.0,0.0,0.0
12,2008-11-29,86.0,274.49375000000003,0.0,47.77777777777778,178.21777970050928,0.0,0.0,0.0
12,2008-11-30,104.20833333333333,137.8375,0.0,57.89351851851852,430.0511371079068,0.0,0.0,0.0
12,2008-12-01,195.04166666666666,1433.55,0.0,108.3564814814815,77.39262766481035,0.0,0.0,0.0
12,2008-12-02,194.66666666666666,1206.2312916666667,0.0,108.14814814814815,91.80070990853478,0.0,0.0,0.0
12,2008-12-03,201.91666666666666,1839.4937499999999,0.0,112.17592592592594,62.43942419242008,0.0,0.0,0.0
12,2008-12-04,195.29166666666666,1410.8062499999999,0.0,108.49537037037038,78.74108136551156,0.0,0.0,0.0
12,2008-12-05,206.625,832.2312499999999,0.0,114.79166666666667,141.2290003529668,0.0,0.0,0.0
12,2008-12-06,207.41666666666666,410.08750000000003,0.0,115.23148148148148,287.708144941967,0.0,0.0,0.0
12,2008-12-07,202.91666666666666,637.5187500000001,0.0,112.7314814814815,181.05469664835562,0.0,0.0,0.0
12,2008-12-08,202.5,0.0,0.0,112.5,0.0,0.0,0.0,0.0
12,2008-12-09,200.45833333333334,1830.1125,0.0,111.36574074074075,62.30621447831456,0.0,0.0,0.0
12,2008-12-10,198.91666666666666,2932.49375,0.0,110.50925925925925,38.58505429229152,0.0,0.0,0.0
12,2008-12-11,201.33333333333334,823.3312500000001,0.0,111.85185185185185,139.09967720903475,0.0,0.0,0.0
12,2008-12-12,197.70833333333334,405.31874999999997,0.0,109.83796296296295,277.4682648601324,0.0,0.0,0.0
12,2008-12-13,206.41666666666666,0.0,0.0,114.67592592592592,0.0,0.0,0.0,0.0
12,2008-12-14,190.95833333333334,1220.46875,0.0,106.08796296296296,89.00143103031337,0.0,0.0,0.0
12,2008-12-15,195.54166666666666,2489.1687500000003,0.0,108.63425925925927,44.68584866154838,0.0,0.0,0.0
12,2008-12-16,207.95833333333334,413.27500000000003,0.0,115.5324074074074,286.2346668548652,0.0,0.0,0.0
12,2008-12-17,193.25,202.13125,0.0,107.36111111111111,543.8399142471372,0.0,0.0,0.0
12,2008-12-18,175.33333333333334,1529.2124999999999,0.0,97.4074074074074,65.22013418308079,0.0,0.0,0.0
12,2008-12-19,202.08333333333334,204.11249999999998,0.0,112.2685185185185,563.1783262226033,0.0,0.0,0.0
12,2008-12-20,200.5,208.2875,0.0,111.38888888888889,547.5656644461783,0.0,0.0,0.0
12,2008-12-21,199.04166666666666,204.4375,0.0,110.57870370370371,553.8197968681002,0.0,0.0,0.0
12,2008-12-22,203.79166666666666,415.97499999999997,0.0,113.21759259259258,278.6789904574928,0.0,0.0,0.0
12,2008-12-23,195.79166666666666,209.15625,0.0,108.77314814814815,532.4862459949865,0.0,0.0,0.0
12,2008-12-24,174.83333333333334,1262.4437500000001,0.0,97.12962962962963,78.77660115769734,0.0,0.0,0.0
12,2008-12-25,199.66666666666666,610.00625,0.0,110.92592592592592,186.1899866690801,0.0,0.0,0.0
12,2008-12-26,204.875,208.98749999999998,0.0,113.81944444444446,557.6397113064976,0.0,0.0,0.0
12,2008-12-27,170.66666666666666,2470.4500000000003,0.0,94.81481481481482,39.29684425464546,0.0,0.0,0.0
12,2008-12-28,192.08333333333334,3305.018791666667,0.0,106.71296296296295,33.059843125030476,0.0,0.0,0.0
12,2008-12-29,195.875,1426.1312500000001,0.0,108.81944444444444,78.12761214416041,0.0,0.0,0.0
12,2008-12-30,185.625,0.0,0.0,103.125,0.0,0.0,0.0,0.0
12,2008-12-31,42.75,0.0,0.0,23.75,0.0,0.0,0.0,0.0
12,2009-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-01-03,182.91666666666666,0.0,0.0,101.62037037037037,0.0,0.0,0.0,0.0
12,2009-01-04,197.70833333333334,1386.6499583333334,0.0,109.83796296296295,81.10416735089466,0.0,0.0,0.0
12,2009-01-05,193.125,2167.7875,0.0,107.29166666666667,50.676525028398764,0.0,0.0,0.0
12,2009-01-06,185.45833333333334,2013.1875,0.0,103.0324074074074,52.4019158396545,0.0,0.0,0.0
12,2009-01-07,181.83333333333334,3180.9812500000003,0.0,101.0185185185185,32.51602351039042,0.0,0.0,0.0
12,2009-01-08,180.66666666666666,1215.41875,0.0,100.37037037037038,84.55458024012073,0.0,0.0,0.0
12,2009-01-09,171.70833333333334,396.99375000000003,0.0,95.39351851851852,246.0326481490228,0.0,0.0,0.0
12,2009-01-10,193.375,199.8125,0.0,107.43055555555556,550.5068293191533,0.0,0.0,0.0
12,2009-01-11,196.95833333333334,604.2937499999999,0.0,109.42129629629629,185.40066859499666,0.0,0.0,0.0
12,2009-01-12,198.29166666666666,199.88750000000002,0.0,110.16203703703704,564.2919628402087,0.0,0.0,0.0
12,2009-01-13,197.0,1445.59375,0.0,109.44444444444446,77.51843605208354,0.0,0.0,0.0
12,2009-01-14,202.125,618.75,0.0,112.29166666666666,185.8188888888889,0.0,0.0,0.0
12,2009-01-15,201.54166666666666,406.08750000000003,0.0,111.9675925925926,282.31260025377674,0.0,0.0,0.0
12,2009-01-16,206.58333333333334,211.68125,0.0,114.76851851851852,555.1341278980123,0.0,0.0,0.0
12,2009-01-17,202.75,0.0,0.0,112.63888888888889,0.0,0.0,0.0,0.0
12,2009-01-18,194.08333333333334,198.775,0.0,107.82407407407408,555.4072164228119,0.0,0.0,0.0
12,2009-01-19,191.08333333333334,1821.925,0.0,106.1574074074074,59.65918983736677,0.0,0.0,0.0
12,2009-01-20,194.20833333333334,598.90625,0.0,107.89351851851852,184.45653824970285,0.0,0.0,0.0
12,2009-01-21,195.375,797.3937500000001,0.0,108.54166666666667,139.37381939600104,0.0,0.0,0.0
12,2009-01-22,194.45833333333334,439.23125,0.0,108.0324074074074,251.83632071817397,0.0,0.0,0.0
12,2009-01-23,174.125,1870.20625,0.0,96.73611111111111,52.9610593305774,0.0,0.0,0.0
12,2009-01-24,195.75,225.61875,0.0,108.74999999999999,493.5277985539765,0.0,0.0,0.0
12,2009-01-25,199.54166666666666,0.0,0.0,110.85648148148148,0.0,0.0,0.0,0.0
12,2009-01-26,201.25,1828.03125,0.0,111.80555555555556,62.62349636163679,0.0,0.0,0.0
12,2009-01-27,200.04166666666666,1229.7562916666668,0.0,111.13425925925927,92.53082812151136,0.0,0.0,0.0
12,2009-01-28,190.79166666666666,1398.2562083333332,0.0,105.99537037037037,77.61714847065413,0.0,0.0,0.0
12,2009-01-29,193.58333333333334,2998.9812500000003,0.0,107.5462962962963,36.7180197534672,0.0,0.0,0.0
12,2009-01-30,191.83333333333334,2208.6,0.0,106.57407407407406,49.40740489198788,0.0,0.0,0.0
12,2009-01-31,194.75,1237.5375000000001,0.0,108.19444444444444,89.51671498170089,0.0,0.0,0.0
12,2009-02-01,189.45833333333334,3102.2000000000003,0.0,105.25462962962963,34.739931428591895,0.0,0.0,0.0
12,2009-02-02,190.75,4468.162499999999,0.0,105.97222222222223,24.284022421595754,0.0,0.0,0.0
12,2009-02-03,186.66666666666666,1976.3874583333334,0.0,103.7037037037037,53.72540782654256,0.0,0.0,0.0
12,2009-02-04,187.625,798.00625,0.0,104.23611111111111,133.74250410528322,0.0,0.0,0.0
12,2009-02-05,187.20833333333334,613.5375,0.0,104.00462962962962,173.56777748349168,0.0,0.0,0.0
12,2009-02-06,182.83333333333334,790.55625,0.0,101.57407407407408,131.55508471970774,0.0,0.0,0.0
12,2009-02-07,185.70833333333334,2271.2687499999997,0.0,103.17129629629629,46.510167622293835,0.0,0.0,0.0
12,2009-02-08,176.16666666666666,4060.94375,0.0,97.87037037037038,24.676399967919334,0.0,0.0,0.0
12,2009-02-09,186.66666666666666,4314.8125,0.0,103.7037037037037,24.60876856693593,0.0,0.0,0.0
12,2009-02-10,189.25,3833.1124999999997,0.0,105.13888888888889,28.08467226916333,0.0,0.0,0.0
12,2009-02-11,184.08333333333334,4080.875,0.0,102.26851851851852,25.65938337026033,0.0,0.0,0.0
12,2009-02-12,179.5,889.2125,0.0,99.72222222222223,114.82697705366643,0.0,0.0,0.0
12,2009-02-13,178.45833333333334,827.31875,0.0,99.14351851851852,122.70125463868804,0.0,0.0,0.0
12,2009-02-14,194.25,3057.7000000000003,0.0,107.91666666666666,36.13692481276777,0.0,0.0,0.0
12,2009-02-15,196.41666666666666,3016.7875,0.0,109.12037037037037,37.03553771096646,0.0,0.0,0.0
12,2009-02-16,180.75,3095.7062499999997,0.0,100.41666666666667,33.21265543201975,0.0,0.0,0.0
12,2009-02-17,198.08333333333334,3104.74375,0.0,110.0462962962963,36.29169163406086,0.0,0.0,0.0
12,2009-02-18,194.83333333333334,1426.3999999999999,0.0,108.24074074074075,77.69748629027232,0.0,0.0,0.0
12,2009-02-19,194.08333333333334,2165.2999999999997,0.0,107.82407407407408,50.98650045926405,0.0,0.0,0.0
12,2009-02-20,201.91666666666666,204.375,0.0,112.17592592592594,561.9910975195378,0.0,0.0,0.0
12,2009-02-21,198.58333333333334,2168.5187499999997,0.0,110.32407407407408,52.09123483227638,0.0,0.0,0.0
12,2009-02-22,196.33333333333334,2935.00625,0.0,109.07407407407408,38.05134808297067,0.0,0.0,0.0
12,2009-02-23,204.5,429.8125,0.0,113.61111111111111,270.6445640056226,0.0,0.0,0.0
12,2009-02-24,202.0,1849.425,0.0,112.22222222222223,62.12976105185846,0.0,0.0,0.0
12,2009-02-25,169.25,2766.21875,0.0,94.02777777777777,34.803842489559685,0.0,0.0,0.0
12,2009-02-26,139.625,4369.849958333333,0.0,77.56944444444444,18.175304626925644,0.0,0.0,0.0
12,2009-02-27,170.79166666666666,2867.61875,0.0,94.88425925925927,33.878978178516775,0.0,0.0,0.0
12,2009-02-28,194.625,407.8125,0.0,108.125,271.47080459770115,0.0,0.0,0.0
12,2009-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2009-07-07,52.15329166666667,140.90279166666667,0.0,28.974050925925926,210.5460821048712,0.0,0.0,0.0
12,2009-07-08,113.36174999999999,325.055625,0.0,62.97874999999999,198.37817642749604,0.0,0.0,0.0
12,2009-07-09,46.39541666666667,292.06966666666665,0.0,25.77523148148148,90.35946736642362,0.0,0.0,0.0
12,2009-07-10,49.722,1274.5833333333333,0.0,27.623333333333335,22.190413337692057,0.0,0.0,0.0
12,2009-07-11,3.968083333333333,113.75,0.0,2.2044907407407406,19.843323687423688,0.0,0.0,0.0
12,2009-07-12,0.00125,0.4166666666666667,0.0,0.0006944444444444444,1.7065000000000001,0.0,0.0,0.0
12,2009-07-13,94.68599999999999,2172.0833333333335,0.0,52.60333333333334,24.79672495683867,0.0,0.0,0.0
12,2009-07-14,50.80429166666667,1148.75,0.0,28.224606481481484,25.157061655180758,0.0,0.0,0.0
12,2009-07-15,135.98308333333333,2905.833375,0.0,75.5461574074074,26.61945837463734,0.0,0.0,0.0
12,2009-07-16,192.131125,4164.166708333333,0.0,106.7395138888889,26.2454882154744,0.0,0.0,0.0
12,2009-07-17,199.91595833333335,4292.638041666666,0.0,111.0644212962963,26.491602567339946,0.0,0.0,0.0
12,2009-07-18,172.26779166666665,4055.278875,0.0,95.7043287037037,24.163976185169805,0.0,0.0,0.0
12,2009-07-19,134.894375,3323.3335,0.0,74.94131944444445,23.088990912036564,0.0,0.0,0.0
12,2009-07-20,173.22104166666668,4274.304958333333,0.0,96.23391203703704,23.052614049593515,0.0,0.0,0.0
12,2009-07-21,159.36275,4033.333583333333,0.0,88.53486111111111,22.47541454697844,0.0,0.0,0.0
12,2009-07-22,159.01995833333334,3864.5835,0.0,88.34442129629629,23.406365256508955,0.0,0.0,0.0
12,2009-07-23,134.28058333333334,3271.2527083333334,0.0,74.60032407407408,23.34985359732751,0.0,0.0,0.0
12,2009-07-24,159.6305,3888.3333333333335,0.0,88.68361111111112,23.352717381054436,0.0,0.0,0.0
12,2009-07-25,160.905875,3823.46875,0.0,89.39215277777778,23.938635624828024,0.0,0.0,0.0
12,2009-07-26,160.45433333333332,3762.2239583333335,0.0,89.14129629629629,24.260058488971826,0.0,0.0,0.0
12,2009-07-27,160.19920833333333,3767.2239583333335,0.0,88.99956018518519,24.189336944524705,0.0,0.0,0.0
12,2009-07-28,155.02208333333334,3617.6354166666665,0.0,86.12337962962964,24.3755155637075,0.0,0.0,0.0
12,2009-07-29,155.866875,3901.390625,0.0,86.59270833333333,22.725813071460895,0.0,0.0,0.0
12,2009-07-30,167.68454166666666,4156.666666666667,0.0,93.15807870370371,22.94736730987704,0.0,0.0,0.0
12,2009-07-31,178.36870833333333,4323.192708333333,0.0,99.09372685185186,23.469244553460243,0.0,0.0,0.0
12,2009-08-01,180.65633333333335,4314.583333333333,0.0,100.36462962962965,23.81767515853855,0.0,0.0,0.0
12,2009-08-02,171.86625,3962.78125,0.0,95.48124999999999,24.670362986854247,0.0,0.0,0.0
12,2009-08-03,196.55141666666668,4409.026041666667,0.0,109.19523148148149,25.358207562690016,0.0,0.0,0.0
12,2009-08-04,175.57545833333333,3825.28125,0.0,97.54192129629628,26.10871376196921,0.0,0.0,0.0
12,2009-08-05,192.65804166666666,4286.802083333333,0.0,107.03224537037038,25.564584952685042,0.0,0.0,0.0
12,2009-08-06,198.56304166666666,4343.46875,0.0,110.31280092592593,26.00439495922598,0.0,0.0,0.0
12,2009-08-07,210.33795833333332,4429.166666666667,0.0,116.85442129629628,27.013488308247098,0.0,0.0,0.0
12,2009-08-08,206.05675,4352.083333333333,0.0,114.47597222222224,26.932376744853997,0.0,0.0,0.0
12,2009-08-09,202.0625,4346.8125,0.0,112.25694444444446,26.442338015883287,0.0,0.0,0.0
12,2009-08-10,163.77045833333332,3731.3854166666665,0.0,90.98358796296296,24.96608774295368,0.0,0.0,0.0
12,2009-08-11,184.1520416666667,4094.8645833333335,0.0,102.30668981481483,25.581265892831556,0.0,0.0,0.0
12,2009-08-12,204.12895833333334,4347.21875,0.0,113.40497685185187,26.71026292353269,0.0,0.0,0.0
12,2009-08-13,184.17316666666667,4345.833333333333,0.0,102.31842592592592,24.106731268775967,0.0,0.0,0.0
12,2009-08-14,148.46083333333334,3829.4479166666665,0.0,82.47824074074074,22.052648980261697,0.0,0.0,0.0
12,2009-08-15,153.542125,4165.96875,0.0,85.30118055555556,20.965082556328184,0.0,0.0,0.0
12,2009-08-16,163.222,4083.75,0.0,90.67888888888889,22.735503968982755,0.0,0.0,0.0
12,2009-08-17,187.075875,4261.25,0.0,103.93104166666667,24.97271776180698,0.0,0.0,0.0
12,2009-08-18,192.07233333333332,4348.46875,0.0,106.70685185185185,25.12542963798719,0.0,0.0,0.0
12,2009-08-19,150.80704166666666,3574.4479166666665,0.0,83.78168981481483,23.999250849733013,0.0,0.0,0.0
12,2009-08-20,68.72320833333333,1656.6666666666667,0.0,38.17956018518519,23.59681187541918,0.0,0.0,0.0
12,2009-08-21,73.46495833333334,2029.71875,0.0,40.813865740740745,20.58872300999557,0.0,0.0,0.0
12,2009-08-22,179.46045833333335,4306.114583333333,0.0,99.70025462962964,23.706543042395303,0.0,0.0,0.0
12,2009-08-23,150.49720833333333,3950.6979166666665,0.0,83.60956018518519,21.669039364528594,0.0,0.0,0.0
12,2009-08-24,157.57270833333334,3897.0833333333335,0.0,87.54039351851851,22.9999210324673,0.0,0.0,0.0
12,2009-08-25,191.044125,4229.864583333333,0.0,106.135625,25.691665606907232,0.0,0.0,0.0
12,2009-08-26,190.79274999999998,4142.916666666667,0.0,105.9959722222222,26.196345398773,0.0,0.0,0.0
12,2009-08-27,192.0811666666667,4369.166666666667,0.0,106.71175925925927,25.007553760569646,0.0,0.0,0.0
12,2009-08-28,195.95295833333333,4434.166666666667,0.0,108.86275462962962,25.137660093654073,0.0,0.0,0.0
12,2009-08-29,182.34616666666668,4279.583333333333,0.0,101.30342592592592,24.23707396877941,0.0,0.0,0.0
12,2009-08-30,182.22816666666665,4111.375,0.0,101.23787037037036,25.212357294633115,0.0,0.0,0.0
12,2009-08-31,198.91433333333336,4442.791666666667,0.0,110.50796296296296,25.468019157124054,0.0,0.0,0.0
12,2009-09-01,205.37416666666664,4469.708333333333,0.0,114.09675925925924,26.13675503932334,0.0,0.0,0.0
12,2009-09-02,203.39649999999997,4447.083333333333,0.0,112.99805555555555,26.01676209125831,0.0,0.0,0.0
12,2009-09-03,186.50333333333333,4055.9791666666665,0.0,103.61296296296297,26.15627655330522,0.0,0.0,0.0
12,2009-09-04,196.33483333333334,4295.979166666667,0.0,109.07490740740742,25.99682013381376,0.0,0.0,0.0
12,2009-09-05,205.29483333333334,4343.75,0.0,114.05268518518518,26.884269205435647,0.0,0.0,0.0
12,2009-09-06,205.20375,4355.270833333333,0.0,114.00208333333335,26.801257049647703,0.0,0.0,0.0
12,2009-09-07,175.71729166666668,4139.854166666667,0.0,97.6207175925926,24.14429318497867,0.0,0.0,0.0
12,2009-09-08,110.38583333333334,3390.1458333333335,0.0,61.32546296296297,18.52166385008839,0.0,0.0,0.0
12,2009-09-09,104.11320833333333,3634.1666666666665,0.0,57.8406712962963,16.296188032179167,0.0,0.0,0.0
12,2009-09-10,117.69641666666666,3962.3541666666665,0.0,65.38689814814815,16.89643131275424,0.0,0.0,0.0
12,2009-09-11,189.73866666666666,4244.041666666667,0.0,105.41037037037037,25.430871489768336,0.0,0.0,0.0
12,2009-09-12,204.73524999999998,4289.020833333333,0.0,113.74180555555556,27.153105390216297,0.0,0.0,0.0
12,2009-09-13,193.86683333333335,4188.75,0.0,107.70379629629629,26.327166106303256,0.0,0.0,0.0
12,2009-09-14,184.59508333333335,4061.6666666666665,0.0,102.55282407407407,25.85240128915333,0.0,0.0,0.0
12,2009-09-15,190.51295833333333,4069.8541666666665,0.0,105.84053240740741,26.62751948694585,0.0,0.0,0.0
12,2009-09-16,187.602,4077.5,0.0,104.22333333333333,26.17149503372164,0.0,0.0,0.0
12,2009-09-17,177.63354166666667,3912.0833333333335,0.0,98.68530092592593,25.82866237973515,0.0,0.0,0.0
12,2009-09-18,173.27983333333336,3869.4583333333335,0.0,96.26657407407409,25.473163606735085,0.0,0.0,0.0
12,2009-09-19,154.81279166666667,3678.6041666666665,0.0,86.00710648148149,23.93915527100217,0.0,0.0,0.0
12,2009-09-20,206.94720833333335,4663.895833333333,0.0,114.9706712962963,25.24037297294078,0.0,0.0,0.0
12,2009-09-21,188.53895833333334,4315.0,0.0,104.74386574074074,24.854517759430927,0.0,0.0,0.0
12,2009-09-22,183.71295833333332,4223.1875,0.0,102.06275462962964,24.744829460041206,0.0,0.0,0.0
12,2009-09-23,176.093875,4256.104166666667,0.0,97.82993055555555,23.53515373997151,0.0,0.0,0.0
12,2009-09-24,194.911375,4481.395833333333,0.0,108.28409722222221,24.74052533390359,0.0,0.0,0.0
12,2009-09-25,205.28308333333334,4611.395833333333,0.0,114.0461574074074,25.322454369534412,0.0,0.0,0.0
12,2009-09-26,203.19145833333334,4598.1875,0.0,112.88414351851853,25.136442250041156,0.0,0.0,0.0
12,2009-09-27,195.289125,4548.479166666667,0.0,108.49395833333335,24.42288067440124,0.0,0.0,0.0
12,2009-09-28,186.463875,4180.416666666667,0.0,103.59104166666665,25.372319560450514,0.0,0.0,0.0
12,2009-09-29,198.04887499999998,4549.4375,0.0,110.02715277777777,24.762797978687843,0.0,0.0,0.0
12,2009-09-30,204.23725000000002,4662.229166666667,0.0,113.4651388888889,24.91875700554545,0.0,0.0,0.0
12,2009-10-01,203.61004166666666,4663.041666666667,0.0,113.11668981481479,24.837903450299184,0.0,0.0,0.0
12,2009-10-02,201.2675,4575.708333333333,0.0,111.81527777777778,25.020751887230574,0.0,0.0,0.0
12,2009-10-03,197.54704166666667,4570.416666666667,0.0,109.74835648148147,24.58667346917069,0.0,0.0,0.0
12,2009-10-04,199.38566666666668,4562.083333333333,0.0,110.76981481481482,24.860837714250923,0.0,0.0,0.0
12,2009-10-05,203.56870833333335,4723.604166666667,0.0,113.09372685185186,24.514473024805977,0.0,0.0,0.0
12,2009-10-06,43.866458333333334,1002.0833333333334,0.0,24.37025462962963,24.90082699237699,0.0,0.0,0.0
12,2009-10-07,153.72183333333334,3503.0416666666665,0.0,85.40101851851853,24.961764997878827,0.0,0.0,0.0
12,2009-10-08,202.85716666666667,4589.875,0.0,112.69842592592593,25.140536137815417,0.0,0.0,0.0
12,2009-10-09,202.22983333333332,4624.875,0.0,112.3499074074074,24.873119856092206,0.0,0.0,0.0
12,2009-10-10,205.32420833333333,4734.166666666667,0.0,114.06900462962963,24.670710193334504,0.0,0.0,0.0
12,2009-10-11,207.29033333333334,4869.833333333333,0.0,115.1612962962963,24.213077369747996,0.0,0.0,0.0
12,2009-10-12,206.914,5002.916666666667,0.0,114.95222222222222,23.526192454401595,0.0,0.0,0.0
12,2009-10-13,202.18683333333334,4909.041666666667,0.0,112.32601851851854,23.428322302101286,0.0,0.0,0.0
12,2009-10-14,205.49175,5613.75,0.0,114.16208333333333,20.822187864618122,0.0,0.0,0.0
12,2009-10-15,205.9935833333333,5524.708333333333,0.0,114.4408796296296,21.209448460074558,0.0,0.0,0.0
12,2009-10-16,206.24450000000002,5043.208333333333,0.0,114.5802777777778,23.26272060609566,0.0,0.0,0.0
12,2009-10-17,207.37362499999998,4975.958333333333,0.0,115.20756944444443,23.706193350527112,0.0,0.0,0.0
12,2009-10-18,189.93570833333334,4641.0,0.0,105.51983796296298,23.27984531141517,0.0,0.0,0.0
12,2009-10-19,206.62087499999998,5006.791666666667,0.0,114.78937499999999,23.474681769762736,0.0,0.0,0.0
12,2009-10-20,205.36629166666668,4793.041666666667,0.0,114.09238425925928,24.3726636168172,0.0,0.0,0.0
12,2009-10-21,204.6135416666667,4706.958333333333,0.0,113.67418981481482,24.727434302347888,0.0,0.0,0.0
12,2009-10-22,203.23350000000002,4686.125,0.0,112.9075,24.66984752860839,0.0,0.0,0.0
12,2009-10-23,204.78212499999998,4965.25,0.0,113.76784722222222,23.460429740865685,0.0,0.0,0.0
12,2009-10-24,192.44495833333335,4527.791666666667,0.0,106.91386574074073,24.17715195198788,0.0,0.0,0.0
12,2009-10-25,199.050625,4658.333333333333,0.0,110.58368055555556,24.306253421288016,0.0,0.0,0.0
12,2009-10-26,206.07787499999998,4958.333333333333,0.0,114.48770833333333,23.641807978991594,0.0,0.0,0.0
12,2009-10-27,192.48575000000002,4529.166666666667,0.0,106.93652777777778,24.174935225390985,0.0,0.0,0.0
12,2009-10-28,202.857125,4791.666666666667,0.0,112.69840277777779,24.0817867,0.0,0.0,0.0
12,2009-10-29,203.108125,4733.333333333333,0.0,112.83784722222224,24.408733472711265,0.0,0.0,0.0
12,2009-10-30,195.4985,4554.166666666667,0.0,108.61027777777778,24.418531765782248,0.0,0.0,0.0
12,2009-10-31,191.44120833333332,4550.0,0.0,106.35622685185184,23.933657290903536,0.0,0.0,0.0
12,2009-11-01,204.69595833333335,4936.125,0.0,113.71997685185187,23.588925381470514,0.0,0.0,0.0
12,2009-11-02,197.71375,5318.041666666667,0.0,109.84097222222222,21.148042551691177,0.0,0.0,0.0
12,2009-11-03,207.08154166666668,4762.5,0.0,115.04530092592593,24.733833830562848,0.0,0.0,0.0
12,2009-11-04,206.16020833333334,4995.833333333333,0.0,114.53344907407408,23.473721135668615,0.0,0.0,0.0
12,2009-11-05,200.89320833333332,4937.5,0.0,111.60733796296296,23.144253841068913,0.0,0.0,0.0
12,2009-11-06,199.09370833333332,5940.291666666667,0.0,110.60761574074074,19.064911979396822,0.0,0.0,0.0
12,2009-11-07,191.69229166666665,5565.25,0.0,106.4957175925926,19.593183638301166,0.0,0.0,0.0
12,2009-11-08,199.5525,4694.458333333333,0.0,110.8625,24.18002369815474,0.0,0.0,0.0
12,2009-11-09,203.276625,4670.833333333333,0.0,112.93145833333334,24.755865160570917,0.0,0.0,0.0
12,2009-11-10,204.27833333333334,4750.0,0.0,113.48796296296297,24.463226374269002,0.0,0.0,0.0
12,2009-11-11,201.226375,5404.166666666667,0.0,111.79243055555557,21.180743804934462,0.0,0.0,0.0
12,2009-11-12,206.5365833333333,4980.541666666667,0.0,114.7425462962963,23.588778292744816,0.0,0.0,0.0
12,2009-11-13,205.82695833333332,5581.958333333333,0.0,114.34831018518518,20.9749388667856,0.0,0.0,0.0
12,2009-11-14,204.152875,4679.166666666667,0.0,113.41826388888889,24.818299639358855,0.0,0.0,0.0
12,2009-11-15,160.66391666666667,3791.6666666666665,0.0,89.25773148148149,24.103118575091575,0.0,0.0,0.0
12,2009-11-16,121.68933333333332,3145.8333333333335,0.0,67.60518518518518,22.004010313465784,0.0,0.0,0.0
12,2009-11-17,144.27083333333334,3766.6666666666665,0.0,80.15046296296296,21.787449299410028,0.0,0.0,0.0
12,2009-11-18,207.66570833333333,4841.666666666667,0.0,115.36983796296296,24.398040018646007,0.0,0.0,0.0
12,2009-11-19,205.66033333333334,4726.375,0.0,114.25574074074075,24.7518347453269,0.0,0.0,0.0
12,2009-11-20,202.81408333333331,4670.833333333333,0.0,112.67449074074074,24.699534930121906,0.0,0.0,0.0
12,2009-11-21,206.49541666666667,4679.166666666667,0.0,114.71967592592594,25.103075942416147,0.0,0.0,0.0
12,2009-11-22,170.114125,4023.625,0.0,94.50784722222222,24.04960322366854,0.0,0.0,0.0
12,2009-11-23,207.62454166666666,4829.166666666667,0.0,115.34696759259258,24.456343769053777,0.0,0.0,0.0
12,2009-11-24,204.11187500000003,4779.166666666667,0.0,113.39548611111113,24.29411785091543,0.0,0.0,0.0
12,2009-11-25,202.1475,4658.333333333333,0.0,112.30416666666667,24.6844156529517,0.0,0.0,0.0
12,2009-11-26,201.81033333333335,4622.208333333333,0.0,112.11685185185185,24.835843893761698,0.0,0.0,0.0
12,2009-11-27,202.27295833333335,4690.291666666667,0.0,112.37386574074075,24.531438407052395,0.0,0.0,0.0
12,2009-11-28,201.05770833333335,4741.666666666667,0.0,111.69872685185184,24.11985794522554,0.0,0.0,0.0
12,2009-11-29,201.477125,4743.041666666667,0.0,111.9317361111111,24.16316630941818,0.0,0.0,0.0
12,2009-11-30,189.30845833333333,4525.0,0.0,105.17136574074075,23.7977815208717,0.0,0.0,0.0
12,2009-12-01,178.22720833333335,4122.25,0.0,99.01511574074075,24.593747833572554,0.0,0.0,0.0
12,2009-12-02,141.218625,3290.25,0.0,78.45479166666667,24.414515975229843,0.0,0.0,0.0
12,2009-12-03,197.41983333333334,4573.625,0.0,109.6776851851852,24.553605042195436,0.0,0.0,0.0
12,2009-12-04,206.24450000000002,4770.833333333333,0.0,114.5802777777778,24.590828943231443,0.0,0.0,0.0
12,2009-12-05,205.61720833333334,4865.291666666667,0.0,114.23178240740741,24.04006378657212,0.0,0.0,0.0
12,2009-12-06,205.74266666666665,4922.208333333333,0.0,114.30148148148147,23.776581356042197,0.0,0.0,0.0
12,2009-12-07,206.11904166666667,4929.166666666667,0.0,114.51057870370371,23.786451029867564,0.0,0.0,0.0
12,2009-12-08,205.74266666666665,4800.0,0.0,114.30148148148147,24.381934768518516,0.0,0.0,0.0
12,2009-12-09,197.38066666666668,4600.0,0.0,109.65592592592594,24.40797881642512,0.0,0.0,0.0
12,2009-12-10,192.02508333333333,4491.666666666667,0.0,106.68060185185185,24.31842706555349,0.0,0.0,0.0
12,2009-12-11,204.98991666666666,4787.5,0.0,113.88328703703704,24.356156156077745,0.0,0.0,0.0
12,2009-12-12,205.36629166666668,4881.958333333333,0.0,114.09238425925928,23.928756508516333,0.0,0.0,0.0
12,2009-12-13,204.44691666666665,4897.208333333333,0.0,113.58162037037036,23.747452258798234,0.0,0.0,0.0
12,2009-12-14,192.48583333333332,4500.0,0.0,106.93657407407406,24.33163515432099,0.0,0.0,0.0
12,2009-12-15,204.86445833333335,4601.375,0.0,113.81358796296297,25.325849928614332,0.0,0.0,0.0
12,2009-12-16,204.739,4700.0,0.0,113.74388888888889,24.77922719858156,0.0,0.0,0.0
12,2009-12-17,203.52754166666668,4761.125,0.0,113.07085648148147,24.31636429444488,0.0,0.0,0.0
12,2009-12-18,201.05770833333335,4758.333333333333,0.0,111.69872685185184,24.035375080268533,0.0,0.0,0.0
12,2009-12-19,203.10804166666665,4680.583333333333,0.0,112.83780092592592,24.683808863152148,0.0,0.0,0.0
12,2009-12-20,203.86079166666664,4631.916666666667,0.0,113.25599537037037,25.03560016401898,0.0,0.0,0.0
12,2009-12-21,201.35166666666666,4604.166666666667,0.0,111.86203703703703,24.876497315233784,0.0,0.0,0.0
12,2009-12-22,166.93658333333335,4065.25,0.0,92.7425462962963,23.35873394078538,0.0,0.0,0.0
12,2009-12-23,208.66937499999997,5154.166666666667,0.0,115.92743055555555,23.029541693613574,0.0,0.0,0.0
12,2009-12-24,209.841625,5095.833333333333,0.0,116.57868055555554,23.424021786590345,0.0,0.0,0.0
12,2009-12-25,208.293,4868.083333333333,0.0,115.71833333333335,24.338942739271104,0.0,0.0,0.0
12,2009-12-26,204.739,4712.5,0.0,113.74388888888889,24.713499805481874,0.0,0.0,0.0
12,2009-12-27,191.69195833333333,4433.333333333333,0.0,106.49553240740741,24.595663676378443,0.0,0.0,0.0
12,2009-12-28,205.61720833333334,4687.5,0.0,114.23178240740741,24.95187669481481,0.0,0.0,0.0
12,2009-12-29,212.60170833333333,5015.25,0.0,118.11206018518519,24.11344168757512,0.0,0.0,0.0
12,2009-12-30,207.66570833333333,4713.916666666667,0.0,115.36983796296296,25.05924169716148,0.0,0.0,0.0
12,2009-12-31,202.48074999999997,4600.0,0.0,112.48930555555555,25.038652164855073,0.0,0.0,0.0
12,2010-01-01,202.0220416666667,4625.0,0.0,112.23446759259261,24.846891106606606,0.0,0.0,0.0
12,2010-01-02,200.05404166666665,5329.166666666667,0.0,111.14113425925925,21.353696456867343,0.0,0.0,0.0
12,2010-01-03,201.10279166666666,5331.916666666667,0.0,111.72377314814814,21.454568493453987,0.0,0.0,0.0
12,2010-01-04,203.48441666666668,4782.0,0.0,113.04689814814814,24.205085531971744,0.0,0.0,0.0
12,2010-01-05,200.13637500000002,4641.666666666667,0.0,111.186875,24.526586997307,0.0,0.0,0.0
12,2010-01-06,201.56354166666665,4736.083333333333,0.0,111.97974537037037,24.209046424025946,0.0,0.0,0.0
12,2010-01-07,203.609875,4808.333333333333,0.0,113.11659722222223,24.08736580155979,0.0,0.0,0.0
12,2010-01-08,202.22983333333332,4788.916666666667,0.0,112.3499074074074,24.02110502259268,0.0,0.0,0.0
12,2010-01-09,203.735375,4768.0,0.0,113.18631944444446,24.30609741593261,0.0,0.0,0.0
12,2010-01-10,204.86445833333335,4897.25,0.0,113.81358796296297,23.795749188887186,0.0,0.0,0.0
12,2010-01-11,205.32316666666668,4766.666666666667,0.0,114.06842592592594,24.502376497668998,0.0,0.0,0.0
12,2010-01-12,206.53854166666667,4904.166666666667,0.0,114.74363425925927,23.956365087793824,0.0,0.0,0.0
12,2010-01-13,203.35895833333333,4750.0,0.0,112.97719907407406,24.353127185672513,0.0,0.0,0.0
12,2010-01-14,200.724375,4704.166666666667,0.0,111.51354166666667,24.271826107174487,0.0,0.0,0.0
12,2010-01-15,201.35166666666666,4831.916666666667,0.0,111.86203703703703,23.703955929611553,0.0,0.0,0.0
12,2010-01-16,203.609875,5145.833333333333,0.0,113.11659722222223,22.507546668016193,0.0,0.0,0.0
12,2010-01-17,202.77087500000002,5138.916666666667,0.0,112.65048611111112,22.44497045015973,0.0,0.0,0.0
12,2010-01-18,201.0615,4927.75,0.0,111.70083333333332,23.209473542691896,0.0,0.0,0.0
12,2010-01-19,200.72433333333333,4938.916666666667,0.0,111.51351851851852,23.11816524091541,0.0,0.0,0.0
12,2010-01-20,201.47708333333333,5416.666666666667,0.0,111.93171296296296,21.158193397435898,0.0,0.0,0.0
12,2010-01-21,204.11170833333333,5198.583333333333,0.0,113.3953935185185,22.334073723343433,0.0,0.0,0.0
12,2010-01-22,202.51995833333334,5566.666666666667,0.0,112.51108796296296,20.6946292751996,0.0,0.0,0.0
12,2010-01-23,203.73533333333333,5423.666666666667,0.0,113.1862962962963,21.367730706983792,0.0,0.0,0.0
12,2010-01-24,198.46620833333336,5086.083333333333,0.0,110.25900462962963,22.19668602368118,0.0,0.0,0.0
12,2010-01-25,190.814125,4850.0,0.0,106.00784722222221,22.379677272336767,0.0,0.0,0.0
12,2010-01-26,199.17991666666668,4834.75,0.0,110.65550925925926,23.434546963246408,0.0,0.0,0.0
12,2010-01-27,202.51995833333334,4762.5,0.0,112.51108796296296,24.188997997958587,0.0,0.0,0.0
12,2010-01-28,201.437875,4744.416666666667,0.0,111.90993055555556,24.15145758610999,0.0,0.0,0.0
12,2010-01-29,204.86445833333335,5038.916666666667,0.0,113.81358796296297,23.12674339033412,0.0,0.0,0.0
12,2010-01-30,203.860875,5184.666666666667,0.0,113.25604166666668,22.366502712324802,0.0,0.0,0.0
12,2010-01-31,119.30579166666666,3072.25,0.0,66.28099537037036,22.089709873780524,0.0,0.0,0.0
12,2010-02-01,209.75733333333335,4912.5,0.0,116.53185185185187,24.28844032796155,0.0,0.0,0.0
12,2010-02-02,204.739,4854.166666666667,0.0,113.74388888888889,23.992247450643774,0.0,0.0,0.0
12,2010-02-03,203.609875,4783.333333333333,0.0,113.11659722222223,24.213257957317072,0.0,0.0,0.0
12,2010-02-04,208.25183333333334,4879.166666666667,0.0,115.69546296296296,24.278855923711923,0.0,0.0,0.0
12,2010-02-05,206.36995833333333,4858.333333333333,0.0,114.64997685185185,24.162630112921665,0.0,0.0,0.0
12,2010-02-06,207.58141666666666,4883.333333333333,0.0,115.32300925925925,24.18004693117178,0.0,0.0,0.0
12,2010-02-07,189.10058333333333,4470.833333333333,0.0,105.05587962962963,24.059656697732212,0.0,0.0,0.0
12,2010-02-08,198.09,4634.75,0.0,110.05,24.31203301148929,0.0,0.0,0.0
12,2010-02-09,84.76299999999999,2090.25,0.0,47.090555555555554,23.067106725670772,0.0,0.0,0.0
12,2010-02-10,58.461083333333335,1387.5,0.0,32.47837962962963,23.96728857857858,0.0,0.0,0.0
12,2010-02-11,212.642875,4804.166666666667,0.0,118.13493055555556,25.177801643538594,0.0,0.0,0.0
12,2010-02-12,212.51741666666666,4800.0,0.0,118.06523148148148,25.184789690393515,0.0,0.0,0.0
12,2010-02-13,211.05504166666665,4766.666666666667,0.0,117.25280092592591,25.186393608682984,0.0,0.0,0.0
12,2010-02-14,207.24816666666666,4695.833333333333,0.0,115.13787037037038,25.105163898254958,0.0,0.0,0.0
12,2010-02-15,204.276375,4662.5,0.0,113.48687499999998,24.922082855227877,0.0,0.0,0.0
12,2010-02-16,202.81791666666666,4618.083333333333,0.0,112.67662037037039,24.982137235264755,0.0,0.0,0.0
12,2010-02-17,204.40183333333334,4636.083333333333,0.0,113.55657407407409,25.07948365778106,0.0,0.0,0.0
12,2010-02-18,203.69612500000002,4654.166666666667,0.0,113.1645138888889,24.895787811101165,0.0,0.0,0.0
12,2010-02-19,202.60620833333334,4591.666666666667,0.0,112.55900462962963,25.099636625831817,0.0,0.0,0.0
12,2010-02-20,203.86079166666664,4605.583333333333,0.0,113.25599537037037,25.178746158044884,0.0,0.0,0.0
12,2010-02-21,204.739,4640.25,0.0,113.74388888888889,25.098295961065315,0.0,0.0,0.0
12,2010-02-22,204.23716666666667,4691.666666666667,0.0,113.46509259259258,24.76239608644168,0.0,0.0,0.0
12,2010-02-23,203.86079166666664,4650.0,0.0,113.25599537037037,24.938239496714452,0.0,0.0,0.0
12,2010-02-24,206.24450000000002,4693.083333333333,0.0,114.5802777777778,24.998223573698887,0.0,0.0,0.0
12,2010-02-25,201.728125,4669.416666666667,0.0,112.07118055555556,24.574735981475204,0.0,0.0,0.0
12,2010-02-26,201.22616666666667,4576.416666666667,0.0,111.79231481481482,25.011741603996335,0.0,0.0,0.0
12,2010-02-27,201.89266666666666,4570.833333333333,0.0,112.1625925925926,25.125238699483436,0.0,0.0,0.0
12,2010-02-28,202.567,4554.166666666667,0.0,112.53722222222223,25.301415224153708,0.0,0.0,0.0
12,2010-03-01,201.13991666666666,4602.75,0.0,111.74439814814816,24.85798474040278,0.0,0.0,0.0
12,2010-03-02,199.46991666666668,4645.833333333333,0.0,110.81662037037037,24.422989258594917,0.0,0.0,0.0
12,2010-03-03,174.34033333333332,4080.5833333333335,0.0,96.85574074074074,24.30304317873942,0.0,0.0,0.0
12,2010-03-04,201.351625,4598.583333333333,0.0,111.8620138888889,24.906695762281867,0.0,0.0,0.0
12,2010-03-05,201.47708333333333,4725.0,0.0,111.93171296296296,24.25542452968842,0.0,0.0,0.0
12,2010-03-06,198.71729166666668,4691.666666666667,0.0,110.39849537037037,24.09314800917703,0.0,0.0,0.0
12,2010-03-07,199.84620833333335,4676.416666666667,0.0,111.02567129629631,24.309036799603213,0.0,0.0,0.0
12,2010-03-08,193.23666666666668,4565.25,0.0,107.35370370370372,24.07742340993861,0.0,0.0,0.0
12,2010-03-09,173.12474999999998,4058.3333333333335,0.0,96.18041666666666,24.26590438398357,0.0,0.0,0.0
12,2010-03-10,200.05783333333332,4605.583333333333,0.0,111.14324074074074,24.70904464388031,0.0,0.0,0.0
12,2010-03-11,202.22983333333332,4570.833333333333,0.0,112.3499074074074,25.167198584017015,0.0,0.0,0.0
12,2010-03-12,202.98270833333333,4619.416666666667,0.0,112.7681712962963,24.995218860305833,0.0,0.0,0.0
12,2010-03-13,207.706875,4618.083333333333,0.0,115.39270833333333,25.584335650612633,0.0,0.0,0.0
12,2010-03-14,203.52754166666668,4520.833333333333,0.0,113.07085648148147,25.608829482334865,0.0,0.0,0.0
12,2010-03-15,204.40183333333334,4570.833333333333,0.0,113.55657407407409,25.437500717107262,0.0,0.0,0.0
12,2010-03-16,196.67095833333335,4531.916666666667,0.0,109.26164351851853,24.685581184990408,0.0,0.0,0.0
12,2010-03-17,191.44133333333332,4522.25,0.0,106.35629629629628,24.08053773625469,0.0,0.0,0.0
12,2010-03-18,194.20125,4566.666666666667,0.0,107.88958333333333,24.19010460766423,0.0,0.0,0.0
12,2010-03-19,192.60933333333332,4652.75,0.0,107.00518518518518,23.547925229404356,0.0,0.0,0.0
12,2010-03-20,186.21529166666667,4723.583333333333,0.0,103.45293981481483,22.42481133526219,0.0,0.0,0.0
12,2010-03-21,126.75045833333333,3638.9166666666665,0.0,70.4169212962963,19.81355780299387,0.0,0.0,0.0
12,2010-03-22,187.71670833333334,4538.916666666667,0.0,104.28706018518518,23.525331872203964,0.0,0.0,0.0
12,2010-03-23,50.224333333333334,1161.0833333333333,0.0,27.90240740740741,24.60570583028302,0.0,0.0,0.0
12,2010-03-24,0.0,20.833333333333332,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-03-25,87.23287499999999,2154.1666666666665,0.0,48.46270833333333,23.03487832688588,0.0,0.0,0.0
12,2010-03-26,211.764625,4741.666666666667,0.0,117.64701388888888,25.404311603690683,0.0,0.0,0.0
12,2010-03-27,212.14104166666667,4666.666666666667,0.0,117.85613425925928,25.858477686011906,0.0,0.0,0.0
12,2010-03-28,210.13370833333332,4625.0,0.0,116.74094907407407,25.844553028528527,0.0,0.0,0.0
12,2010-03-29,166.766,3718.0833333333335,0.0,92.64777777777778,25.513699172960973,0.0,0.0,0.0
12,2010-03-30,196.00045833333334,4515.25,0.0,108.88914351851852,24.692230562784147,0.0,0.0,0.0
12,2010-03-31,196.7530416666667,4562.5,0.0,109.30724537037038,24.530342692541858,0.0,0.0,0.0
12,2010-04-01,154.47179166666666,3584.75,0.0,85.81766203703704,24.511808120433003,0.0,0.0,0.0
12,2010-04-02,190.31224999999998,4565.25,0.0,105.72902777777777,23.71303905408612,0.0,0.0,0.0
12,2010-04-03,190.437625,4662.5,0.0,105.79868055555555,23.233730621090256,0.0,0.0,0.0
12,2010-04-04,193.65991666666665,4744.416666666667,0.0,107.58884259259258,23.218916817428674,0.0,0.0,0.0
12,2010-04-05,195.99666666666667,4701.416666666667,0.0,108.88703703703703,23.714009016194883,0.0,0.0,0.0
12,2010-04-06,191.609875,4622.25,0.0,106.44993055555554,23.58030913426001,0.0,0.0,0.0
12,2010-04-07,187.13270833333334,4586.083333333333,0.0,103.96261574074074,23.21094374435945,0.0,0.0,0.0
12,2010-04-08,154.26795833333333,3758.3333333333335,0.0,85.70442129629629,23.348848859940873,0.0,0.0,0.0
12,2010-04-09,201.85345833333335,4766.666666666667,0.0,112.14081018518517,24.088316548659673,0.0,0.0,0.0
12,2010-04-10,203.98625,4701.416666666667,0.0,113.32569444444445,24.680683880745168,0.0,0.0,0.0
12,2010-04-11,206.57775,4686.083333333333,0.0,114.76541666666667,25.0760180232248,0.0,0.0,0.0
12,2010-04-12,210.92958333333334,4887.5,0.0,117.18310185185186,24.549110585393578,0.0,0.0,0.0
12,2010-04-13,207.95779166666668,4816.666666666667,0.0,115.53210648148149,24.559167576412918,0.0,0.0,0.0
12,2010-04-14,211.63920833333336,4870.833333333333,0.0,117.57733796296297,24.71598350869689,0.0,0.0,0.0
12,2010-04-15,203.90391666666667,4762.5,0.0,113.27995370370371,24.354298078156898,0.0,0.0,0.0
12,2010-04-16,196.58466666666666,4643.083333333333,0.0,109.21370370370371,24.083976787455658,0.0,0.0,0.0
12,2010-04-17,204.739,4773.583333333333,0.0,113.74388888888889,24.397262957596496,0.0,0.0,0.0
12,2010-04-18,196.24758333333332,4704.166666666667,0.0,109.02643518518518,23.73048722468261,0.0,0.0,0.0
12,2010-04-19,192.27987499999998,4683.333333333333,0.0,106.82215277777777,23.35413570729537,0.0,0.0,0.0
12,2010-04-20,197.75300000000001,4658.333333333333,0.0,109.86277777777778,24.147799248658316,0.0,0.0,0.0
12,2010-04-21,195.70670833333335,4643.083333333333,0.0,108.72594907407407,23.976416373518557,0.0,0.0,0.0
12,2010-04-22,194.28729166666668,4690.25,0.0,107.93738425925928,23.563155000917984,0.0,0.0,0.0
12,2010-04-23,199.75991666666667,4854.166666666667,0.0,110.97773148148148,23.40877581402003,0.0,0.0,0.0
12,2010-04-24,192.40541666666664,4800.0,0.0,106.89189814814814,22.80137802372685,0.0,0.0,0.0
12,2010-04-25,183.82787499999998,4716.666666666667,0.0,102.12659722222222,22.169771638692577,0.0,0.0,0.0
12,2010-04-26,176.80633333333333,4620.833333333333,0.0,98.22574074074075,21.765194433423503,0.0,0.0,0.0
12,2010-04-27,189.89279166666665,4779.166666666667,0.0,105.49599537037035,22.601712221737866,0.0,0.0,0.0
12,2010-04-28,127.75429166666667,3162.5,0.0,70.97460648148149,22.97894057751427,0.0,0.0,0.0
12,2010-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-07,0.0,37.5,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-08,0.0,112.5,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-09,0.0,119.41666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-10,0.0,22.25,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-13,0.0,50.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-14,0.0,29.166666666666668,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-05-15,82.50479166666666,2231.9166666666665,0.0,45.83599537037037,21.02743187531892,0.0,0.0,0.0
12,2010-05-16,158.0705,3888.9166666666665,0.0,87.81694444444445,23.121032699766427,0.0,0.0,0.0
12,2010-05-17,159.41129166666667,3836.0833333333335,0.0,88.56182870370371,23.6382915933497,0.0,0.0,0.0
12,2010-05-18,151.002125,3547.25,0.0,83.89006944444445,24.214544253764654,0.0,0.0,0.0
12,2010-05-19,173.41895833333334,3800.0,0.0,96.34386574074075,25.9596010873538,0.0,0.0,0.0
12,2010-05-20,168.48320833333335,3825.0,0.0,93.60178240740741,25.055912420116194,0.0,0.0,0.0
12,2010-05-21,161.70879166666666,3895.8333333333335,0.0,89.8382175925926,23.611213089126558,0.0,0.0,0.0
12,2010-05-22,168.48325,4088.9166666666665,0.0,93.60180555555556,23.438699421199583,0.0,0.0,0.0
12,2010-05-23,174.25391666666667,4516.666666666667,0.0,96.80773148148148,21.945705445879458,0.0,0.0,0.0
12,2010-05-24,155.97720833333332,4506.916666666667,0.0,86.65400462962964,19.686415769896886,0.0,0.0,0.0
12,2010-05-25,191.31570833333333,4668.083333333333,0.0,106.28650462962963,23.312941162206712,0.0,0.0,0.0
