ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
12,2010-05-26,179.18991666666668,4562.5,0.0,99.54995370370371,22.34064604870624,0.0,0.0,0.0
12,2010-05-27,172.87404166666667,4519.416666666667,0.0,96.04113425925925,21.758674762905734,0.0,0.0,0.0
12,2010-05-28,175.38325,4533.333333333333,0.0,97.4351388888889,22.006729126838238,0.0,0.0,0.0
12,2010-05-29,174.17170833333333,4570.833333333333,0.0,96.76206018518518,21.675407130051656,0.0,0.0,0.0
12,2010-05-30,194.49137499999998,4730.583333333333,0.0,108.05076388888888,23.386793837088447,0.0,0.0,0.0
12,2010-05-31,192.3624166666667,4661.083333333333,0.0,106.86800925925925,23.475691562524215,0.0,0.0,0.0
12,2010-06-01,182.53404166666667,4455.583333333333,0.0,101.40780092592591,23.303670832787827,0.0,0.0,0.0
12,2010-06-02,175.59095833333333,4237.5,0.0,97.5505324074074,23.57097112258276,0.0,0.0,0.0
12,2010-06-03,166.09958333333333,4159.666666666667,0.0,92.2775462962963,22.714074762267273,0.0,0.0,0.0
12,2010-06-04,159.70145833333333,4108.333333333333,0.0,88.72303240740742,22.112011249154833,0.0,0.0,0.0
12,2010-06-05,181.82449999999997,4451.416666666667,0.0,101.01361111111109,23.234813579946454,0.0,0.0,0.0
12,2010-06-06,191.52374999999998,4629.166666666667,0.0,106.40208333333332,23.53449356435643,0.0,0.0,0.0
12,2010-06-07,170.95329166666667,4495.833333333333,0.0,94.97405092592592,21.629789970651835,0.0,0.0,0.0
12,2010-06-08,114.03675,2779.1666666666665,0.0,63.35375,23.34077527736132,0.0,0.0,0.0
12,2010-06-09,200.59891666666667,4373.666666666667,0.0,111.44384259259259,26.0896312241191,0.0,0.0,0.0
12,2010-06-10,198.67404166666665,4394.333333333333,0.0,110.3744675925926,25.717761670649068,0.0,0.0,0.0
12,2010-06-11,153.51108333333335,4162.5,0.0,85.28393518518519,20.97831140807474,0.0,0.0,0.0
12,2010-06-12,158.82325,4548.666666666667,0.0,88.23513888888888,19.861635360178806,0.0,0.0,0.0
12,2010-06-13,149.163375,4283.333333333333,0.0,82.86854166666666,19.80912836089494,0.0,0.0,0.0
12,2010-06-14,159.576,4422.166666666667,0.0,88.65333333333334,20.526622997776354,0.0,0.0,0.0
12,2010-06-15,120.1015,3054.1666666666665,0.0,66.72305555555556,22.36869956343793,0.0,0.0,0.0
12,2010-06-16,199.51312499999997,4536.166666666667,0.0,110.84062499999999,25.01885937557409,0.0,0.0,0.0
12,2010-06-17,202.18675,4670.833333333333,0.0,112.32597222222222,24.62313569134701,0.0,0.0,0.0
12,2010-06-18,133.39941666666667,3066.6666666666665,0.0,74.11078703703703,24.74414179800724,0.0,0.0,0.0
12,2010-06-19,181.82029166666666,4572.166666666667,0.0,101.01127314814815,22.62066326899476,0.0,0.0,0.0
12,2010-06-20,159.07416666666668,4411.166666666667,0.0,88.37453703703704,20.513096717925468,0.0,0.0,0.0
12,2010-06-21,166.97775,4380.5,0.0,92.76541666666667,21.683029363086405,0.0,0.0,0.0
12,2010-06-22,192.82120833333332,4341.666666666667,0.0,107.12289351851851,25.26290917626359,0.0,0.0,0.0
12,2010-06-23,192.61345833333334,4239.0,0.0,107.00747685185186,25.846887366975963,0.0,0.0,0.0
12,2010-06-24,186.88166666666666,4104.166666666667,0.0,103.82314814814815,25.901609272419623,0.0,0.0,0.0
12,2010-06-25,196.83562500000002,4177.666666666667,0.0,109.353125,26.80124424020586,0.0,0.0,0.0
12,2010-06-26,197.54895833333333,4147.333333333333,0.0,109.7494212962963,27.095105079234315,0.0,0.0,0.0
12,2010-06-27,186.71316666666667,4066.6666666666665,0.0,103.72953703703705,26.116886796448085,0.0,0.0,0.0
12,2010-06-28,174.25412500000002,4054.1666666666665,0.0,96.80784722222222,24.449304362795477,0.0,0.0,0.0
12,2010-06-29,193.40945833333333,4100.0,0.0,107.44969907407409,26.83359680047425,0.0,0.0,0.0
12,2010-06-30,196.83566666666664,4170.833333333333,0.0,109.35314814814814,26.845160053280047,0.0,0.0,0.0
12,2010-07-01,192.65245833333333,4116.666666666667,0.0,107.02914351851851,26.620357906545205,0.0,0.0,0.0
12,2010-07-02,192.61362499999998,4070.8333333333335,0.0,107.00756944444446,26.914649012282492,0.0,0.0,0.0
12,2010-07-03,189.72424999999998,4130.5,0.0,105.4023611111111,26.127945174111282,0.0,0.0,0.0
12,2010-07-04,193.57416666666666,4629.166666666667,0.0,107.5412037037037,23.786449354935492,0.0,0.0,0.0
12,2010-07-05,190.85725,4543.0,0.0,106.03180555555554,23.897417061046294,0.0,0.0,0.0
12,2010-07-06,187.13279166666666,4452.833333333333,0.0,103.96266203703703,23.905536473344064,0.0,0.0,0.0
12,2010-07-07,187.21904166666664,4422.166666666667,0.0,104.01057870370369,24.082410176321307,0.0,0.0,0.0
12,2010-07-08,188.889125,4433.333333333333,0.0,104.93840277777777,24.236036978383456,0.0,0.0,0.0
12,2010-07-09,188.55587500000001,4400.0,0.0,104.75326388888891,24.37656065814394,0.0,0.0,0.0
12,2010-07-10,191.56687499999998,4330.666666666667,0.0,106.42604166666665,25.16232082723984,0.0,0.0,0.0
12,2010-07-11,186.79954166666667,4152.666666666667,0.0,103.77752314814816,25.58784859962809,0.0,0.0,0.0
12,2010-07-12,183.74933333333334,4293.166666666667,0.0,102.08296296296298,24.346305161949868,0.0,0.0,0.0
12,2010-07-13,176.42591666666667,3970.8333333333335,0.0,98.01439814814815,25.273521661420073,0.0,0.0,0.0
12,2010-07-14,185.67045833333336,4280.5,0.0,103.15025462962963,24.673646937338578,0.0,0.0,0.0
12,2010-07-15,174.63458333333332,4172.166666666667,0.0,97.01921296296295,23.809684533082994,0.0,0.0,0.0
12,2010-07-16,190.43775000000002,4483.333333333333,0.0,105.79875000000001,24.162231998141266,0.0,0.0,0.0
12,2010-07-17,190.56320833333334,4487.5,0.0,105.86844907407406,24.155700280099037,0.0,0.0,0.0
12,2010-07-18,173.91695833333333,4540.333333333333,0.0,96.6205324074074,21.789096938244864,0.0,0.0,0.0
12,2010-07-19,129.05175,3616.6666666666665,0.0,71.69541666666667,20.297401970046085,0.0,0.0,0.0
12,2010-07-20,191.19045833333334,4516.666666666667,0.0,106.21692129629629,24.07870975246002,0.0,0.0,0.0
12,2010-07-21,188.55587500000001,4500.0,0.0,104.75326388888891,23.834859310185184,0.0,0.0,0.0
12,2010-07-22,189.68499999999997,4488.833333333333,0.0,105.38055555555555,24.03723703263654,0.0,0.0,0.0
12,2010-07-23,182.949625,4536.166666666667,0.0,101.63868055555557,22.941803656721905,0.0,0.0,0.0
12,2010-07-24,189.52033333333335,4455.5,0.0,105.28907407407408,24.196045998079775,0.0,0.0,0.0
12,2010-07-25,192.946875,4445.833333333333,0.0,107.19270833333334,24.68707345360825,0.0,0.0,0.0
12,2010-07-26,194.07591666666667,4487.5,0.0,107.8199537037037,24.600969492417207,0.0,0.0,0.0
12,2010-07-27,175.38333333333333,4045.8333333333335,0.0,97.43518518518518,24.658427051150017,0.0,0.0,0.0
12,2010-07-28,190.18683333333334,4362.5,0.0,105.65935185185187,24.798764552690226,0.0,0.0,0.0
12,2010-07-29,192.946875,4400.0,0.0,107.19270833333334,24.94423046875,0.0,0.0,0.0
12,2010-07-30,196.914,4433.333333333333,0.0,109.39666666666665,25.26569481203007,0.0,0.0,0.0
12,2010-07-31,198.71729166666668,4470.833333333333,0.0,110.39849537037037,25.283210305995652,0.0,0.0,0.0
12,2010-08-01,195.75383333333332,4473.666666666667,0.0,108.75212962962961,24.890389433226535,0.0,0.0,0.0
12,2010-08-02,191.56679166666666,4401.333333333333,0.0,106.42599537037036,24.758310358919015,0.0,0.0,0.0
12,2010-08-03,188.21870833333332,4350.0,0.0,104.56594907407406,24.612660978607916,0.0,0.0,0.0
12,2010-08-04,185.25483333333332,4345.833333333333,0.0,102.91935185185186,24.24831241291147,0.0,0.0,0.0
12,2010-08-05,189.05770833333335,4416.666666666667,0.0,105.03206018518519,24.3492059827044,0.0,0.0,0.0
12,2010-08-06,196.16150000000002,4429.166666666667,0.0,108.9786111111111,25.192820301034807,0.0,0.0,0.0
12,2010-08-07,198.38791666666668,4384.833333333333,0.0,110.21550925925926,25.736362445677653,0.0,0.0,0.0
12,2010-08-08,158.61166666666665,3641.6666666666665,0.0,88.11759259259259,24.77536010678871,0.0,0.0,0.0
12,2010-08-09,185.631125,4144.333333333333,0.0,103.12840277777778,25.478928240368376,0.0,0.0,0.0
12,2010-08-10,159.49,3697.3333333333335,0.0,88.60555555555555,24.53747610890732,0.0,0.0,0.0
12,2010-08-11,186.04670833333333,4076.3333333333335,0.0,103.35928240740742,25.961951735287702,0.0,0.0,0.0
12,2010-08-12,181.36570833333334,4079.1666666666665,0.0,100.75872685185186,25.29116088014981,0.0,0.0,0.0
12,2010-08-13,176.76333333333332,4093.0,0.0,98.20185185185184,24.56605817520428,0.0,0.0,0.0
12,2010-08-14,189.93591666666669,4325.0,0.0,105.5199537037037,24.98078164097624,0.0,0.0,0.0
12,2010-08-15,184.705875,4245.833333333333,0.0,102.614375,24.745874440628064,0.0,0.0,0.0
12,2010-08-16,172.08216666666667,4009.8333333333335,0.0,95.6012037037037,24.411506497914846,0.0,0.0,0.0
12,2010-08-17,191.8177916666667,4361.0,0.0,106.56543981481484,25.02003068708757,0.0,0.0,0.0
12,2010-08-18,191.31591666666668,4387.5,0.0,106.28662037037037,24.80384515036404,0.0,0.0,0.0
12,2010-08-19,188.46962499999998,4350.0,0.0,104.70534722222223,24.645472418582372,0.0,0.0,0.0
12,2010-08-20,189.77125,4341.666666666667,0.0,105.42847222222223,24.863311948176584,0.0,0.0,0.0
12,2010-08-21,186.71320833333334,4370.833333333333,0.0,103.72956018518519,24.299415826183665,0.0,0.0,0.0
12,2010-08-22,184.37654166666667,4393.166666666667,0.0,102.43141203703705,23.873331185110715,0.0,0.0,0.0
12,2010-08-23,188.30495833333336,4338.833333333333,0.0,104.61386574074074,24.68731313301067,0.0,0.0,0.0
12,2010-08-24,188.43041666666667,4388.833333333333,0.0,104.68356481481482,24.42232226040836,0.0,0.0,0.0
12,2010-08-25,185.87425,4305.666666666667,0.0,103.26347222222223,24.556352684446853,0.0,0.0,0.0
12,2010-08-26,178.35462500000003,4250.0,0.0,99.08590277777779,23.871542553921568,0.0,0.0,0.0
12,2010-08-27,182.11841666666666,4452.666666666667,0.0,101.17689814814814,23.26583905088087,0.0,0.0,0.0
12,2010-08-28,162.91629166666667,4254.166666666667,0.0,90.50905092592593,21.783870850473388,0.0,0.0,0.0
12,2010-08-29,181.82829166666667,4354.166666666667,0.0,101.01571759259258,23.75425682137161,0.0,0.0,0.0
12,2010-08-30,183.57674999999998,4508.333333333333,0.0,101.98708333333333,23.162567384473196,0.0,0.0,0.0
12,2010-08-31,184.03937499999998,4479.166666666667,0.0,102.24409722222221,23.372144627906973,0.0,0.0,0.0
12,2010-09-01,182.620125,4400.0,0.0,101.455625,23.60918509943182,0.0,0.0,0.0
12,2010-09-02,180.3540416666667,4300.0,0.0,100.19668981481482,23.858462953811372,0.0,0.0,0.0
12,2010-09-03,171.329375,4108.333333333333,0.0,95.1829861111111,23.72199419371196,0.0,0.0,0.0
12,2010-09-04,176.76291666666668,4287.5,0.0,98.20162037037038,23.451577632005183,0.0,0.0,0.0
12,2010-09-05,159.95241666666666,4333.333333333333,0.0,88.86245370370371,20.996830695512823,0.0,0.0,0.0
12,2010-09-06,154.7695,4354.166666666667,0.0,85.98305555555555,20.219265205741628,0.0,0.0,0.0
12,2010-09-07,140.25616666666667,4026.5,0.0,77.9200925925926,19.814325793010198,0.0,0.0,0.0
12,2010-09-08,152.87995833333335,4194.333333333333,0.0,84.93331018518518,20.733501461959257,0.0,0.0,0.0
12,2010-09-09,160.57975000000002,4490.333333333333,0.0,89.21097222222222,20.34216786986861,0.0,0.0,0.0
12,2010-09-10,141.97358333333332,4454.166666666667,0.0,78.87421296296296,18.131182036170877,0.0,0.0,0.0
12,2010-09-11,148.16008333333335,4507.0,0.0,82.3111574074074,18.699443991445406,0.0,0.0,0.0
12,2010-09-12,147.909,4386.0,0.0,82.17166666666667,19.182756383948927,0.0,0.0,0.0
12,2010-09-13,147.5325,4264.0,0.0,81.9625,19.681379866322704,0.0,0.0,0.0
12,2010-09-14,159.91316666666668,4233.333333333333,0.0,88.84064814814815,21.487544796587926,0.0,0.0,0.0
12,2010-09-15,153.42866666666666,4223.5,0.0,85.23814814814816,20.66422159083435,0.0,0.0,0.0
12,2010-09-16,51.0985,1432.0,0.0,28.388055555555557,20.297856203445065,0.0,0.0,0.0
12,2010-09-17,134.273875,2947.1666666666665,0.0,74.59659722222221,25.916232278176782,0.0,0.0,0.0
12,2010-09-18,210.00825,4494.5,0.0,116.67125,26.579083963733453,0.0,0.0,0.0
12,2010-09-19,207.75,4488.833333333333,0.0,115.41666666666666,26.326467530538743,0.0,0.0,0.0
12,2010-09-20,194.78925,4336.166666666667,0.0,108.21624999999999,25.55312719567975,0.0,0.0,0.0
12,2010-09-21,208.29104166666664,4555.5,0.0,115.71724537037036,26.008755907084236,0.0,0.0,0.0
12,2010-09-22,202.48074999999997,4477.833333333333,0.0,112.48930555555555,25.72177019205717,0.0,0.0,0.0
12,2010-09-23,203.98625,4601.333333333333,0.0,113.32569444444445,25.217511998333812,0.0,0.0,0.0
12,2010-09-24,169.53379166666667,3879.1666666666665,0.0,94.18543981481481,24.860100148585747,0.0,0.0,0.0
12,2010-09-25,203.06104166666668,4566.666666666667,0.0,112.81168981481483,25.293698365267637,0.0,0.0,0.0
12,2010-09-26,204.48816666666667,4487.5,0.0,113.60453703703703,25.92082127514701,0.0,0.0,0.0
12,2010-09-27,202.48083333333332,4445.833333333333,0.0,112.48935185185185,25.906919743830052,0.0,0.0,0.0
12,2010-09-28,194.82858333333334,4280.666666666667,0.0,108.23810185185185,25.889657176322483,0.0,0.0,0.0
12,2010-09-29,199.46995833333335,4316.666666666667,0.0,110.81664351851852,26.285365551801803,0.0,0.0,0.0
12,2010-09-30,201.35166666666666,4375.0,0.0,111.86203703703703,26.179551936507934,0.0,0.0,0.0
12,2010-10-01,199.46991666666668,4265.166666666667,0.0,110.81662037037037,26.602744151589754,0.0,0.0,0.0
12,2010-10-02,205.49175,4316.666666666667,0.0,114.16208333333333,27.07889354247104,0.0,0.0,0.0
12,2010-10-03,201.60283333333334,4284.833333333333,0.0,112.00157407407407,26.763797509302833,0.0,0.0,0.0
12,2010-10-04,206.24450000000002,4298.5,0.0,114.5802777777778,27.292950195804742,0.0,0.0,0.0
12,2010-10-05,207.12270833333332,4250.0,0.0,115.0681712962963,27.721953080065354,0.0,0.0,0.0
12,2010-10-06,200.55995833333336,4145.833333333333,0.0,111.42219907407409,27.518035690117255,0.0,0.0,0.0
12,2010-10-07,182.03220833333333,3980.6666666666665,0.0,101.12900462962963,26.012222703134597,0.0,0.0,0.0
12,2010-10-08,179.3585833333333,3877.6666666666665,0.0,99.6436574074074,26.310962130003723,0.0,0.0,0.0
12,2010-10-09,195.45583333333332,4193.166666666667,0.0,108.58657407407406,26.514994998476354,0.0,0.0,0.0
12,2010-10-10,197.41579166666668,4376.333333333333,0.0,109.67543981481482,25.65999302910859,0.0,0.0,0.0
12,2010-10-11,197.9645416666667,4633.333333333333,0.0,109.98030092592595,24.304064054256592,0.0,0.0,0.0
12,2010-10-12,202.48074999999997,4841.666666666667,0.0,112.48930555555555,23.78887434595525,0.0,0.0,0.0
12,2010-10-13,206.62087499999998,4911.166666666667,0.0,114.78937499999999,23.93175573947127,0.0,0.0,0.0
12,2010-10-14,204.48808333333332,4847.166666666667,0.0,113.60449074074074,23.997449658448804,0.0,0.0,0.0
12,2010-10-15,199.47004166666667,4708.333333333333,0.0,110.81668981481481,24.098805387905603,0.0,0.0,0.0
12,2010-10-16,165.39395833333333,4272.166666666667,0.0,91.88553240740741,22.02198649364751,0.0,0.0,0.0
12,2010-10-17,155.35,4469.5,0.0,86.30555555555556,19.77139687511653,0.0,0.0,0.0
12,2010-10-18,180.86379166666666,4716.666666666667,0.0,100.47988425925925,21.81230109393404,0.0,0.0,0.0
12,2010-10-19,176.80241666666666,4691.666666666667,0.0,98.22356481481481,21.4361153848431,0.0,0.0,0.0
12,2010-10-20,185.631125,4783.333333333333,0.0,103.12840277777778,22.0752275130662,0.0,0.0,0.0
12,2010-10-21,193.69949999999997,4937.5,0.0,107.61083333333332,22.315490075949363,0.0,0.0,0.0
12,2010-10-22,199.46983333333333,5079.166666666667,0.0,110.81657407407408,22.33931226141646,0.0,0.0,0.0
12,2010-10-23,192.69566666666665,4944.5,0.0,107.05314814814815,22.168413062774572,0.0,0.0,0.0
12,2010-10-24,188.93224999999998,5013.833333333333,0.0,104.96236111111111,21.43488911511485,0.0,0.0,0.0
12,2010-10-25,188.05404166666665,5179.166666666667,0.0,104.47446759259257,20.654173586752478,0.0,0.0,0.0
12,2010-10-26,186.54854166666667,4752.833333333333,0.0,103.6380787037037,22.326688386167312,0.0,0.0,0.0
12,2010-10-27,188.43041666666667,5159.666666666667,0.0,104.68356481481482,20.773726083187974,0.0,0.0,0.0
12,2010-10-28,194.70308333333332,5945.833333333333,0.0,108.16837962962961,18.627095260453164,0.0,0.0,0.0
12,2010-10-29,199.42274999999998,5850.0,0.0,110.79041666666667,19.391163696581195,0.0,0.0,0.0
12,2010-10-30,198.01170833333333,4655.5,0.0,110.00650462962962,24.194105915643384,0.0,0.0,0.0
12,2010-10-31,72.80183333333333,1723.6666666666667,0.0,40.445462962962964,24.025590520853477,0.0,0.0,0.0
12,2010-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-04,0.0,41.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2010-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-01-27,70.96724999999999,2241.6666666666665,0.0,39.426249999999996,18.00826946096654,0.0,0.0,0.0
12,2011-01-28,174.12883333333332,5229.166666666667,0.0,96.73824074074074,18.941887112881805,0.0,0.0,0.0
12,2011-01-29,194.781375,5057.0,0.0,108.211875,21.909855410816686,0.0,0.0,0.0
12,2011-01-30,213.48187499999997,5197.166666666667,0.0,118.60104166666665,23.36573259067441,0.0,0.0,0.0
12,2011-01-31,210.80020833333333,5236.166666666667,0.0,117.11122685185185,22.90037594428706,0.0,0.0,0.0
12,2011-02-01,196.75716666666665,5026.333333333333,0.0,109.30953703703703,22.267133425072394,0.0,0.0,0.0
12,2011-02-02,165.67616666666666,4261.166666666667,0.0,92.04231481481482,22.11650787473436,0.0,0.0,0.0
12,2011-02-03,201.39904166666668,5112.5,0.0,111.88835648148148,22.408310650638413,0.0,0.0,0.0
12,2011-02-04,201.17941666666664,5144.333333333333,0.0,111.7663425925926,22.24536218114862,0.0,0.0,0.0
12,2011-02-05,203.53150000000002,5052.833333333333,0.0,113.07305555555556,22.91298642675726,0.0,0.0,0.0
12,2011-02-06,199.92483333333334,4962.5,0.0,111.06935185185185,22.916656798208788,0.0,0.0,0.0
12,2011-02-07,207.04441666666665,5111.166666666667,0.0,115.02467592592592,23.042442823991042,0.0,0.0,0.0
12,2011-02-08,177.46883333333335,5247.166666666667,0.0,98.5937962962963,19.238990190473167,0.0,0.0,0.0
12,2011-02-09,197.04741666666666,4979.166666666667,0.0,109.47078703703703,22.511224538354252,0.0,0.0,0.0
12,2011-02-10,190.64925000000002,5172.166666666667,0.0,105.91625,20.967547135307576,0.0,0.0,0.0
12,2011-02-11,195.33033333333333,5368.166666666667,0.0,108.51685185185185,20.69801694143459,0.0,0.0,0.0
12,2011-02-12,197.6665833333333,4925.0,0.0,109.8147685185185,22.83032314438804,0.0,0.0,0.0
12,2011-02-13,202.4025,4859.666666666667,0.0,112.44583333333334,23.691602047465533,0.0,0.0,0.0
12,2011-02-14,196.66308333333333,4633.333333333333,0.0,109.25726851851852,24.144284295563548,0.0,0.0,0.0
12,2011-02-15,208.12637500000002,4957.0,0.0,115.6257638888889,23.88323979137247,0.0,0.0,0.0
12,2011-02-16,202.0259583333333,4847.166666666667,0.0,112.23664351851852,23.708509981489755,0.0,0.0,0.0
12,2011-02-17,188.34395833333335,4555.5,0.0,104.63553240740741,23.518015943791998,0.0,0.0,0.0
12,2011-02-18,182.11837500000001,4414.0,0.0,101.17687500000001,23.469642571930223,0.0,0.0,0.0
12,2011-02-19,197.29020833333334,4897.166666666667,0.0,109.60567129629631,22.91636255799839,0.0,0.0,0.0
12,2011-02-20,169.94941666666668,4283.333333333333,0.0,94.4163425925926,22.569547046044097,0.0,0.0,0.0
12,2011-02-21,125.20195833333334,3283.3333333333335,0.0,69.55664351851853,21.691080395516074,0.0,0.0,0.0
12,2011-02-22,183.62383333333332,4804.166666666667,0.0,102.01324074074074,21.741826302399534,0.0,0.0,0.0
12,2011-02-23,184.45495833333334,4783.333333333333,0.0,102.47497685185185,21.935357936991867,0.0,0.0,0.0
12,2011-02-24,171.36862499999998,4733.333333333333,0.0,95.20479166666667,20.59440553257042,0.0,0.0,0.0
12,2011-02-25,184.16487500000002,4679.166666666667,0.0,102.31381944444445,22.388413833481746,0.0,0.0,0.0
12,2011-02-26,173.08579166666667,4563.833333333333,0.0,96.15877314814816,21.57330485915836,0.0,0.0,0.0
12,2011-02-27,174.20716666666667,4512.5,0.0,96.78175925925926,21.960076078793474,0.0,0.0,0.0
12,2011-02-28,172.37229166666668,2898.6666666666665,0.0,95.76238425925926,33.826278257723864,0.0,0.0,0.0
12,2011-03-01,200.52070833333335,2095.8333333333335,0.0,111.40039351851851,54.42363240888005,0.0,0.0,0.0
12,2011-03-02,197.713625,3490.3333333333335,0.0,109.84090277777779,32.222166083707386,0.0,0.0,0.0
12,2011-03-03,193.77762499999997,3537.5,0.0,107.65423611111109,31.159624693757358,0.0,0.0,0.0
12,2011-03-04,186.04662499999998,4270.833333333333,0.0,103.3592361111111,24.779595360975605,0.0,0.0,0.0
12,2011-03-05,203.78245833333335,4997.166666666667,0.0,113.21247685185187,23.196795860709962,0.0,0.0,0.0
12,2011-03-06,200.677625,4990.333333333333,0.0,111.48756944444445,22.874648791830868,0.0,0.0,0.0
12,2011-03-07,206.36995833333333,5070.833333333333,0.0,114.64997685185185,23.1500630334155,0.0,0.0,0.0
12,2011-03-08,194.8285,4515.166666666667,0.0,108.23805555555555,24.545039699531213,0.0,0.0,0.0
12,2011-03-09,203.35908333333336,4677.833333333333,0.0,112.97726851851853,24.72884709504638,0.0,0.0,0.0
12,2011-03-10,194.66370833333335,4858.333333333333,0.0,108.14650462962962,22.7920149757004,0.0,0.0,0.0
12,2011-03-11,189.01841666666667,4750.0,0.0,105.01023148148147,22.635784423976606,0.0,0.0,0.0
12,2011-03-12,190.9394166666667,4820.833333333333,0.0,106.07745370370371,22.529860988187846,0.0,0.0,0.0
12,2011-03-13,173.626875,4291.666666666667,0.0,96.45937500000001,23.0131465776699,0.0,0.0,0.0
12,2011-03-14,185.54487500000002,3791.6666666666665,0.0,103.08048611111111,27.835809159340663,0.0,0.0,0.0
12,2011-03-15,199.17204166666667,3869.5,0.0,110.65113425925925,29.279156575282478,0.0,0.0,0.0
12,2011-03-16,194.03641666666667,4504.166666666667,0.0,107.79800925925926,24.50495060437866,0.0,0.0,0.0
12,2011-03-17,182.74587499999998,4830.5,0.0,101.52548611111112,21.519914135010175,0.0,0.0,0.0
12,2011-03-18,177.89195833333335,4737.5,0.0,98.82886574074075,21.3595515845793,0.0,0.0,0.0
12,2011-03-19,191.315875,4908.333333333333,0.0,106.28659722222223,22.171853357385398,0.0,0.0,0.0
12,2011-03-20,187.34054166666667,4762.5,0.0,104.0780787037037,22.375967408865556,0.0,0.0,0.0
12,2011-03-21,186.6738333333333,4447.166666666667,0.0,103.70768518518518,23.877292402153678,0.0,0.0,0.0
12,2011-03-22,183.87466666666668,3264.0,0.0,102.1525925925926,32.04474251089325,0.0,0.0,0.0
12,2011-03-23,187.55208333333334,3079.1666666666665,0.0,104.19560185185186,34.64764603067208,0.0,0.0,0.0
12,2011-03-24,191.69216666666668,2816.6666666666665,0.0,106.49564814814816,38.71274348126233,0.0,0.0,0.0
12,2011-03-25,202.73195833333332,3272.1666666666665,0.0,112.62886574074074,35.24291620188798,0.0,0.0,0.0
12,2011-03-26,195.91049999999998,2623.6666666666665,0.0,108.83916666666667,42.475069019184346,0.0,0.0,0.0
12,2011-03-27,198.84270833333335,2618.0,0.0,110.46817129629632,43.204110233108395,0.0,0.0,0.0
12,2011-03-28,191.52745833333333,3494.5,0.0,106.4041435185185,31.176764214797853,0.0,0.0,0.0
12,2011-03-29,206.15829166666666,4022.1666666666665,0.0,114.53238425925927,29.15585503080153,0.0,0.0,0.0
12,2011-03-30,189.01825,3411.1666666666665,0.0,105.01013888888889,31.519972993110862,0.0,0.0,0.0
12,2011-03-31,186.674,4912.5,0.0,103.70777777777778,21.615550873621714,0.0,0.0,0.0
12,2011-04-01,194.86779166666668,4913.833333333333,0.0,108.25988425925925,22.558212290415945,0.0,0.0,0.0
12,2011-04-02,192.90741666666668,4813.833333333333,0.0,107.17078703703704,22.795174084524923,0.0,0.0,0.0
12,2011-04-03,167.22866666666667,4508.333333333333,0.0,92.90481481481481,21.09986836722119,0.0,0.0,0.0
12,2011-04-04,171.83124999999998,4640.333333333333,0.0,95.46180555555556,21.063862375188563,0.0,0.0,0.0
12,2011-04-05,179.311375,4786.166666666667,0.0,99.61743055555556,21.311060447644252,0.0,0.0,0.0
12,2011-04-06,183.78858333333335,4900.0,0.0,102.10476851851853,21.335729078798188,0.0,0.0,0.0
12,2011-04-07,188.51666666666665,4920.833333333333,0.0,104.73148148148148,21.79195201806379,0.0,0.0,0.0
12,2011-04-08,194.49120833333333,4934.666666666667,0.0,108.05067129629629,22.41956545668963,0.0,0.0,0.0
12,2011-04-09,184.7530416666667,4622.166666666667,0.0,102.64057870370371,22.7368885879037,0.0,0.0,0.0
12,2011-04-10,183.914,4675.0,0.0,102.17444444444443,22.37784249554367,0.0,0.0,0.0
12,2011-04-11,162.24970833333333,3301.5,0.0,90.13872685185184,27.95488184873879,0.0,0.0,0.0
12,2011-04-12,174.54404166666666,2434.6666666666665,0.0,96.96891203703703,40.78031313036236,0.0,0.0,0.0
12,2011-04-13,182.20466666666667,4048.6666666666665,0.0,101.22481481481482,25.599560650968773,0.0,0.0,0.0
12,2011-04-14,181.90658333333332,3594.3333333333335,0.0,101.05921296296296,28.7882393080157,0.0,0.0,0.0
12,2011-04-15,174.379625,3307.0,0.0,96.87756944444445,29.994842260104832,0.0,0.0,0.0
12,2011-04-16,150.87283333333332,2044.5,0.0,83.81824074074073,41.9767653188772,0.0,0.0,0.0
12,2011-04-17,191.44104166666668,4772.166666666667,0.0,106.35613425925925,22.81941379556223,0.0,0.0,0.0
12,2011-04-18,183.71008333333336,5289.0,0.0,102.06115740740742,19.758067511711943,0.0,0.0,0.0
12,2011-04-19,185.33316666666667,4909.666666666667,0.0,102.96287037037037,21.472676279222398,0.0,0.0,0.0
12,2011-04-20,115.291375,3059.6666666666665,0.0,64.05076388888888,21.434222838816865,0.0,0.0,0.0
12,2011-04-21,177.139375,6108.333333333333,0.0,98.4107638888889,16.495953257162345,0.0,0.0,0.0
12,2011-04-22,116.5065,5944.5,0.0,64.72583333333333,11.1485878963748,0.0,0.0,0.0
12,2011-04-23,131.76483333333334,2550.0,0.0,73.20268518518519,29.393031122004352,0.0,0.0,0.0
12,2011-04-24,179.185875,4786.166666666667,0.0,99.54770833333335,21.296144840164363,0.0,0.0,0.0
12,2011-04-25,165.77016666666665,5193.0,0.0,92.09453703703704,18.158212299676915,0.0,0.0,0.0
12,2011-04-26,177.80595833333334,6265.333333333333,0.0,98.78108796296296,16.14310852818862,0.0,0.0,0.0
12,2011-04-27,177.515625,7527.666666666667,0.0,98.61979166666667,13.41409086757738,0.0,0.0,0.0
12,2011-04-28,175.88495833333332,7264.0,0.0,97.71386574074073,13.77329668666636,0.0,0.0,0.0
12,2011-04-29,181.240125,9880.5,0.0,100.68895833333333,10.434231510298062,0.0,0.0,0.0
12,2011-04-30,187.63049999999998,4948.666666666667,0.0,104.23916666666666,21.56752312070591,0.0,0.0,0.0
12,2011-05-01,201.10083333333333,5100.0,0.0,111.72268518518518,22.429972031590413,0.0,0.0,0.0
12,2011-05-02,195.377125,5170.833333333333,0.0,108.54284722222222,21.493058102336825,0.0,0.0,0.0
12,2011-05-03,198.96820833333334,5141.666666666667,0.0,110.53789351851853,22.012268883036196,0.0,0.0,0.0
12,2011-05-04,173.50145833333332,4358.333333333333,0.0,96.38969907407407,22.644760125876353,0.0,0.0,0.0
12,2011-05-05,178.4333333333333,4787.5,0.0,99.12962962962962,21.200799535828256,0.0,0.0,0.0
12,2011-05-06,179.64866666666668,6373.5,0.0,99.80481481481482,16.033600045326573,0.0,0.0,0.0
12,2011-05-07,176.13587500000003,9169.5,0.0,97.8532638888889,10.926654331842887,0.0,0.0,0.0
12,2011-05-08,183.7885,9358.333333333334,0.0,102.10472222222222,11.171329483526268,0.0,0.0,0.0
12,2011-05-09,186.13295833333333,9529.166666666666,0.0,103.40719907407407,11.11100632779478,0.0,0.0,0.0
12,2011-05-10,186.211375,9570.833333333334,0.0,103.4507638888889,11.067295130605137,0.0,0.0,0.0
12,2011-05-11,186.674,9262.5,0.0,103.70777777777778,11.464118074673864,0.0,0.0,0.0
12,2011-05-12,186.25841666666668,7662.5,0.0,103.47689814814815,13.827079414536886,0.0,0.0,0.0
12,2011-05-13,182.32216666666667,6025.0,0.0,101.29009259259259,17.213431668971875,0.0,0.0,0.0
12,2011-05-14,185.92125,7162.5,0.0,103.28958333333334,14.765543368237347,0.0,0.0,0.0
12,2011-05-15,190.3985,9912.5,0.0,105.77694444444445,10.926104758301806,0.0,0.0,0.0
12,2011-05-16,176.637875,9404.166666666666,0.0,98.13215277777778,10.684360963668587,0.0,0.0,0.0
12,2011-05-17,169.86325,8734.666666666666,0.0,94.36847222222222,11.062114033162874,0.0,0.0,0.0
12,2011-05-18,162.08533333333332,6382.0,0.0,90.0474074074074,14.446809847139521,0.0,0.0,0.0
12,2011-05-19,106.17241666666666,4755.5,0.0,58.98467592592592,12.69990740838094,0.0,0.0,0.0
12,2011-05-20,124.07279166666666,4673.666666666667,0.0,68.9293287037037,15.100935666440812,0.0,0.0,0.0
12,2011-05-21,110.61025000000001,3504.1666666666665,0.0,61.450138888888894,17.955423697978595,0.0,0.0,0.0
12,2011-05-22,63.894708333333334,2920.8333333333335,0.0,35.497060185185184,12.443517234902519,0.0,0.0,0.0
12,2011-05-23,98.268875,3219.5,0.0,54.59381944444445,17.362513349640217,0.0,0.0,0.0
12,2011-05-24,153.350625,6012.5,0.0,85.19479166666667,14.508265644490642,0.0,0.0,0.0
12,2011-05-25,169.235875,5026.333333333333,0.0,94.01993055555555,19.152531380562372,0.0,0.0,0.0
12,2011-05-26,171.53329166666666,5111.166666666667,0.0,95.29627314814815,19.0903291635417,0.0,0.0,0.0
12,2011-05-27,184.75295833333334,5936.0,0.0,102.6405324074074,17.704454368589023,0.0,0.0,0.0
12,2011-05-28,188.09325,6054.166666666667,0.0,104.49625,17.67273949759119,0.0,0.0,0.0
12,2011-05-29,187.513,5740.333333333333,0.0,104.17388888888888,18.581437460077808,0.0,0.0,0.0
12,2011-05-30,189.81045833333334,7120.833333333333,0.0,105.45025462962963,15.162623622976398,0.0,0.0,0.0
12,2011-05-31,161.160125,5227.833333333333,0.0,89.53340277777777,17.53561088484713,0.0,0.0,0.0
12,2011-06-01,198.13716666666667,5556.833333333333,0.0,110.07620370370373,20.282599497115665,0.0,0.0,0.0
12,2011-06-02,205.31929166666666,8505.666666666666,0.0,114.06627314814814,13.73113497782524,0.0,0.0,0.0
12,2011-06-03,201.97895833333334,7543.0,0.0,112.21053240740741,15.231653736171872,0.0,0.0,0.0
12,2011-06-04,195.12637500000002,6557.0,0.0,108.40354166666668,16.927617250648165,0.0,0.0,0.0
12,2011-06-05,189.308625,6509.666666666667,0.0,105.17145833333335,16.542330306851348,0.0,0.0,0.0
12,2011-06-06,180.94216666666668,6080.5,0.0,100.52342592592593,16.927215821981015,0.0,0.0,0.0
12,2011-06-07,189.89675,5757.0,0.0,105.49819444444444,18.76317548925945,0.0,0.0,0.0
12,2011-06-08,179.81337499999998,6169.5,0.0,99.89631944444443,16.57895153240403,0.0,0.0,0.0
12,2011-06-09,175.38308333333336,5041.666666666667,0.0,97.4350462962963,19.78785003030303,0.0,0.0,0.0
12,2011-06-10,169.61254166666666,7079.166666666667,0.0,94.22918981481482,13.628901817735922,0.0,0.0,0.0
12,2011-06-11,179.10754166666666,5629.166666666667,0.0,99.50418981481481,18.099009317789292,0.0,0.0,0.0
12,2011-06-12,183.953125,6222.166666666667,0.0,102.19618055555554,16.8170791424477,0.0,0.0,0.0
12,2011-06-13,168.89879166666665,6641.666666666667,0.0,93.83266203703704,14.465535155792555,0.0,0.0,0.0
12,2011-06-14,160.20341666666667,5811.166666666667,0.0,89.00189814814816,15.681712251794917,0.0,0.0,0.0
12,2011-06-15,157.44341666666665,4938.833333333333,0.0,87.46856481481481,18.13364765914127,0.0,0.0,0.0
12,2011-06-16,151.21775,5983.333333333333,0.0,84.00986111111112,14.376216733983288,0.0,0.0,0.0
12,2011-06-17,112.48420833333334,3419.5,0.0,62.491226851851856,18.711731882910108,0.0,0.0,0.0
12,2011-06-18,165.51941666666667,5362.5,0.0,91.95523148148148,17.55766182077182,0.0,0.0,0.0
12,2011-06-19,156.06316666666666,5690.166666666667,0.0,86.70175925925926,15.601288416664227,0.0,0.0,0.0
12,2011-06-20,156.31408333333334,5382.0,0.0,86.84115740740741,16.52111874200008,0.0,0.0,0.0
12,2011-06-21,156.565,5129.166666666667,0.0,86.98055555555555,17.363325588952073,0.0,0.0,0.0
12,2011-06-22,161.37141666666668,4869.5,0.0,89.65078703703703,18.850691210026127,0.0,0.0,0.0
12,2011-06-23,178.43308333333334,4972.166666666667,0.0,99.12949074074075,20.413371548844122,0.0,0.0,0.0
12,2011-06-24,175.59470833333333,5270.833333333333,0.0,97.55261574074075,18.950347495388666,0.0,0.0,0.0
12,2011-06-25,77.40454166666667,2591.5,0.0,43.00252314814815,16.990269516260422,0.0,0.0,0.0
12,2011-06-26,0.0,221.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-06-27,0.0,116.66666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-06-28,0.0,144.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-06-29,0.0,164.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-06-30,0.0,169.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-01,0.0,155.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-02,0.0,157.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-03,0.12545833333333334,158.33333333333334,0.0,0.06969907407407408,0.45072557017543863,0.0,0.0,0.0
12,2011-07-04,0.0,159.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-05,0.0,129.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-06,0.0,123.66666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-07,0.0,162.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-08,0.0,191.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-07-09,82.88504166666667,3480.3333333333335,0.0,46.04724537037037,13.546913476119785,0.0,0.0,0.0
12,2011-07-10,119.05475,5162.666666666667,0.0,66.14152777777778,13.11769956579287,0.0,0.0,0.0
12,2011-07-11,173.54033333333334,4875.0,0.0,96.41129629629629,20.24933872364672,0.0,0.0,0.0
12,2011-07-12,190.7747916666667,5332.0,0.0,105.98599537037036,20.35241197669209,0.0,0.0,0.0
12,2011-07-13,194.703125,5452.666666666667,0.0,108.16840277777777,20.311828023749847,0.0,0.0,0.0
12,2011-07-14,186.211375,5625.0,0.0,103.4507638888889,18.830797714814814,0.0,0.0,0.0
12,2011-07-15,177.85299999999998,5723.666666666667,0.0,98.80722222222221,17.675507803855332,0.0,0.0,0.0
12,2011-07-16,162.03808333333333,4733.333333333333,0.0,90.02115740740742,19.473097831572773,0.0,0.0,0.0
12,2011-07-17,163.51208333333332,4720.666666666667,0.0,90.8400462962963,19.702963579179027,0.0,0.0,0.0
12,2011-07-18,180.81683333333334,4978.0,0.0,100.45379629629629,20.66184050377215,0.0,0.0,0.0
12,2011-07-19,184.07845833333332,5009.666666666667,0.0,102.26581018518519,20.901582882815443,0.0,0.0,0.0
12,2011-07-20,180.98920833333332,4741.666666666667,0.0,100.5495601851852,21.71234334065612,0.0,0.0,0.0
12,2011-07-21,189.975,4637.333333333333,0.0,105.54166666666667,23.303071988211617,0.0,0.0,0.0
12,2011-07-22,202.90416666666667,4858.333333333333,0.0,112.72453703703704,23.75684119496855,0.0,0.0,0.0
12,2011-07-23,194.57745833333334,4734.666666666667,0.0,108.09858796296297,23.376966533781566,0.0,0.0,0.0
12,2011-07-24,189.38675,4751.666666666667,0.0,105.21486111111112,22.671938889863206,0.0,0.0,0.0
12,2011-07-25,170.82779166666668,4834.666666666667,0.0,94.90432870370371,20.09911931047757,0.0,0.0,0.0
12,2011-07-26,99.19391666666667,2776.3333333333335,0.0,55.10773148148148,20.323498474206588,0.0,0.0,0.0
12,2011-07-27,155.68683333333334,4368.0,0.0,86.49268518518518,20.27469330611518,0.0,0.0,0.0
12,2011-07-28,154.80870833333333,4357.0,0.0,86.00483796296297,20.211235618608626,0.0,0.0,0.0
12,2011-07-29,154.68325000000002,4533.333333333333,0.0,85.9351388888889,19.409335744485297,0.0,0.0,0.0
12,2011-07-30,156.69045833333334,4470.666666666667,0.0,87.05025462962963,19.93679295748832,0.0,0.0,0.0
12,2011-07-31,156.81591666666665,4383.333333333333,0.0,87.1199537037037,20.350293672370086,0.0,0.0,0.0
12,2011-08-01,93.46233333333333,2766.6666666666665,0.0,51.92351851851852,19.2160809437751,0.0,0.0,0.0
12,2011-08-02,61.76204166666667,1910.0,0.0,34.31224537037037,18.393878552210584,0.0,0.0,0.0
12,2011-08-03,126.41720833333333,3327.6666666666665,0.0,70.23178240740741,21.609833318725162,0.0,0.0,0.0
12,2011-08-04,156.56495833333335,4337.333333333333,0.0,86.98053240740741,20.533207915449843,0.0,0.0,0.0
12,2011-08-05,160.869625,4694.666666666667,0.0,89.37201388888889,19.49190677808151,0.0,0.0,0.0
12,2011-08-06,160.86974999999998,4457.0,0.0,89.37208333333334,20.531316159973077,0.0,0.0,0.0
12,2011-08-07,186.509375,5070.666666666667,0.0,103.61631944444444,20.92284041792664,0.0,0.0,0.0
12,2011-08-08,182.7457916666667,5008.333333333333,0.0,101.52543981481483,20.75578658763173,0.0,0.0,0.0
12,2011-08-09,145.27441666666667,4241.666666666667,0.0,80.70800925925926,19.48218405042567,0.0,0.0,0.0
12,2011-08-10,144.14529166666668,4004.0,0.0,80.08071759259259,20.478183502261626,0.0,0.0,0.0
12,2011-08-11,151.42154166666668,4215.333333333333,0.0,84.12307870370371,20.433406678330435,0.0,0.0,0.0
12,2011-08-12,123.82195833333333,4104.333333333333,0.0,68.78997685185185,17.16090082805436,0.0,0.0,0.0
12,2011-08-13,133.27,4193.0,0.0,74.03888888888889,18.07975633993163,0.0,0.0,0.0
12,2011-08-14,131.851125,3898.3333333333335,0.0,73.250625,19.239328329414278,0.0,0.0,0.0
12,2011-08-15,166.47591666666668,4436.333333333333,0.0,92.48662037037037,21.345792455606478,0.0,0.0,0.0
12,2011-08-16,188.265625,4980.666666666667,0.0,104.59201388888889,21.501491705427654,0.0,0.0,0.0
12,2011-08-17,176.17499999999998,4905.333333333333,0.0,97.875,20.429643755096492,0.0,0.0,0.0
12,2011-08-18,191.02566666666667,5091.666666666667,0.0,106.12537037037038,21.341099847244955,0.0,0.0,0.0
12,2011-08-19,158.447,4208.333333333333,0.0,88.02611111111112,21.417014297029706,0.0,0.0,0.0
12,2011-08-20,191.19020833333332,5047.333333333333,0.0,106.2167824074074,21.54709354912385,0.0,0.0,0.0
12,2011-08-21,190.18679166666666,5129.0,0.0,105.65932870370372,21.092725026266766,0.0,0.0,0.0
12,2011-08-22,184.79212500000003,5850.0,0.0,102.66229166666668,17.96853340811966,0.0,0.0,0.0
12,2011-08-23,181.69495833333335,6296.0,0.0,100.94164351851853,16.41584320181244,0.0,0.0,0.0
12,2011-08-24,178.89558333333332,5345.666666666667,0.0,99.38643518518518,19.036310591652637,0.0,0.0,0.0
12,2011-08-25,184.00020833333335,4973.666666666667,0.0,102.22233796296297,21.043921688950693,0.0,0.0,0.0
12,2011-08-26,189.43404166666667,6050.0,0.0,105.24113425925927,17.81097477157943,0.0,0.0,0.0
12,2011-08-27,187.591375,7077.666666666667,0.0,104.21743055555557,15.07675229301088,0.0,0.0,0.0
12,2011-08-28,145.10987500000002,4951.666666666667,0.0,80.61659722222223,16.669808259003702,0.0,0.0,0.0
12,2011-08-29,180.903,5699.666666666667,0.0,100.50166666666667,18.054328878881805,0.0,0.0,0.0
12,2011-08-30,88.608875,3085.0,0.0,49.227152777777775,16.33830850216099,0.0,0.0,0.0
12,2011-08-31,106.88583333333334,3583.3333333333335,0.0,59.38101851851852,16.9675046124031,0.0,0.0,0.0
12,2011-09-01,74.60533333333333,2033.3333333333333,0.0,41.44740740740741,20.87114775956284,0.0,0.0,0.0
12,2011-09-02,128.25208333333333,3500.0,0.0,71.2511574074074,20.844017162698414,0.0,0.0,0.0
12,2011-09-03,69.71249999999999,2163.6666666666665,0.0,38.729166666666664,18.3275891619165,0.0,0.0,0.0
12,2011-09-04,154.93404166666667,4694.666666666667,0.0,86.0744675925926,18.77271670719729,0.0,0.0,0.0
12,2011-09-05,154.59687499999998,4772.0,0.0,85.88715277777777,18.428301703513547,0.0,0.0,0.0
12,2011-09-06,49.052,1735.0,0.0,27.251111111111115,16.08208222862632,0.0,0.0,0.0
12,2011-09-07,75.64804166666667,2598.6666666666665,0.0,42.026689814814816,16.558925487963915,0.0,0.0,0.0
12,2011-09-08,206.534625,5441.666666666667,0.0,114.74145833333334,21.58966845712098,0.0,0.0,0.0
12,2011-09-09,201.2735,5363.666666666667,0.0,111.81861111111111,21.34567321794792,0.0,0.0,0.0
12,2011-09-10,108.30495833333333,3247.3333333333335,0.0,60.1694212962963,18.971711290888248,0.0,0.0,0.0
12,2011-09-11,0.0,183.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-09-12,129.05195833333332,3607.0,0.0,71.6955324074074,20.35183133682962,0.0,0.0,0.0
12,2011-09-13,187.50491666666667,5073.666666666667,0.0,104.16939814814816,21.022083982108054,0.0,0.0,0.0
12,2011-09-14,196.63175,5318.0,0.0,109.23986111111113,21.032473447097907,0.0,0.0,0.0
12,2011-09-15,201.93200000000002,5386.0,0.0,112.18444444444447,21.32670862730536,0.0,0.0,0.0
12,2011-09-16,205.61720833333334,5515.333333333333,0.0,114.23178240740741,21.206682341401745,0.0,0.0,0.0
12,2011-09-17,206.58175000000003,5730.666666666667,0.0,114.7676388888889,20.505569821719405,0.0,0.0,0.0
12,2011-09-18,212.39195833333335,5591.666666666667,0.0,117.99553240740741,21.60637120094386,0.0,0.0,0.0
12,2011-09-19,170.20025,5006.666666666667,0.0,94.55569444444446,19.337331999001332,0.0,0.0,0.0
12,2011-09-20,185.67008333333334,4954.333333333333,0.0,103.1500462962963,21.31776876864249,0.0,0.0,0.0
12,2011-09-21,199.04670833333333,5132.0,0.0,110.58150462962963,22.06243230519832,0.0,0.0,0.0
12,2011-09-22,167.565875,4323.666666666667,0.0,93.09215277777778,22.045421762971245,0.0,0.0,0.0
12,2011-09-23,202.31641666666667,5383.333333333333,0.0,112.39800925925927,21.37789257223942,0.0,0.0,0.0
12,2011-09-24,102.65958333333333,3540.0,0.0,57.03310185185185,16.49609971359071,0.0,0.0,0.0
12,2011-09-25,44.4495,1460.0,0.0,24.694166666666668,17.318052910958905,0.0,0.0,0.0
12,2011-09-26,203.10804166666665,5505.333333333333,0.0,112.83780092592592,20.985945332051745,0.0,0.0,0.0
12,2011-09-27,182.15745833333335,5078.0,0.0,101.19858796296297,20.405126863977507,0.0,0.0,0.0
12,2011-09-28,199.21904166666664,5429.0,0.0,110.67724537037036,20.873536845592596,0.0,0.0,0.0
12,2011-09-29,188.47720833333335,5623.666666666667,0.0,104.7095601851852,19.06445118966471,0.0,0.0,0.0
12,2011-09-30,196.03583333333333,5664.0,0.0,108.90879629629629,19.6878030592828,0.0,0.0,0.0
12,2011-10-01,204.48829166666667,6265.0,0.0,113.60460648148147,18.566601209319852,0.0,0.0,0.0
12,2011-10-02,203.65716666666665,6815.333333333333,0.0,113.14287037037036,16.99799251279794,0.0,0.0,0.0
12,2011-10-03,206.5739583333333,7208.333333333333,0.0,114.76331018518518,16.30143167148362,0.0,0.0,0.0
12,2011-10-04,200.72466666666665,6151.333333333333,0.0,111.5137037037037,18.56164753802247,0.0,0.0,0.0
12,2011-10-05,200.72466666666665,6040.333333333333,0.0,111.5137037037037,18.90274508397255,0.0,0.0,0.0
12,2011-10-06,200.72466666666665,6498.666666666667,0.0,111.5137037037037,17.569585744084254,0.0,0.0,0.0
12,2011-10-07,190.68833333333336,6309.666666666667,0.0,105.93796296296298,17.191063491644215,0.0,0.0,0.0
12,2011-10-08,169.78470833333333,5690.333333333333,0.0,94.32483796296296,16.972503354861068,0.0,0.0,0.0
12,2011-10-09,191.942875,5729.333333333333,0.0,106.63493055555556,19.05693019475797,0.0,0.0,0.0
12,2011-10-10,192.774,5629.0,0.0,107.09666666666666,19.480596375910466,0.0,0.0,0.0
12,2011-10-11,183.16108333333332,5459.666666666667,0.0,101.7561574074074,19.083240045688584,0.0,0.0,0.0
12,2011-10-12,181.07541666666668,5432.0,0.0,100.59745370370372,18.96202740191867,0.0,0.0,0.0
12,2011-10-13,183.99220833333334,5412.666666666667,0.0,102.21789351851851,19.336291632025706,0.0,0.0,0.0
12,2011-10-14,179.39745833333333,5497.0,0.0,99.66525462962963,18.564172133032155,0.0,0.0,0.0
12,2011-10-15,176.88841666666667,5932.333333333333,0.0,98.27134259259259,16.961290275982847,0.0,0.0,0.0
12,2011-10-16,183.58450000000002,6425.0,0.0,101.9913888888889,16.2535382230869,0.0,0.0,0.0
12,2011-10-17,182.73766666666666,6383.333333333333,0.0,101.52092592592592,16.284168572671888,0.0,0.0,0.0
12,2011-10-18,179.820875,7375.0,0.0,99.9004861111111,13.869573929378532,0.0,0.0,0.0
12,2011-10-19,190.68833333333336,8344.333333333334,0.0,105.93796296296298,12.999226654149856,0.0,0.0,0.0
12,2011-10-20,189.43379166666668,7240.333333333333,0.0,105.24099537037037,14.882775446764269,0.0,0.0,0.0
12,2011-10-21,191.51945833333332,7780.333333333333,0.0,106.39969907407408,14.002311625287403,0.0,0.0,0.0
12,2011-10-22,198.21558333333334,8893.333333333334,0.0,110.11976851851853,12.678219376249375,0.0,0.0,0.0
12,2011-10-23,195.7065,10154.0,0.0,108.72583333333334,10.963598655702185,0.0,0.0,0.0
12,2011-10-24,194.875375,8551.333333333334,0.0,108.26409722222223,12.963078952112731,0.0,0.0,0.0
12,2011-10-25,195.28308333333334,7196.0,0.0,108.49060185185184,15.43684369595763,0.0,0.0,0.0
12,2011-10-26,187.34812499999998,7495.666666666667,0.0,104.08229166666665,14.21752903066216,0.0,0.0,0.0
12,2011-10-27,200.72462499999997,9287.333333333334,0.0,111.51368055555555,12.294041079696358,0.0,0.0,0.0
12,2011-10-28,186.92470833333334,10268.333333333334,0.0,103.84706018518519,10.35504024576638,0.0,0.0,0.0
12,2011-10-29,181.90654166666664,11240.333333333334,0.0,101.05918981481481,9.205643763653706,0.0,0.0,0.0
12,2011-10-30,180.228625,10963.666666666666,0.0,100.1270138888889,9.350890777492324,0.0,0.0,0.0
12,2011-10-31,179.820875,9948.666666666666,0.0,99.9004861111111,10.281589599527576,0.0,0.0,0.0
12,2011-11-01,176.880625,9629.333333333334,0.0,98.2670138888889,10.448864115290087,0.0,0.0,0.0
12,2011-11-02,202.82625,8338.666666666666,0.0,112.68125,13.836064743564119,0.0,0.0,0.0
12,2011-11-03,192.350875,8911.0,0.0,106.86159722222224,12.278710514626118,0.0,0.0,0.0
12,2011-11-04,178.14312500000003,10112.666666666666,0.0,98.96840277777778,10.020477381913773,0.0,0.0,0.0
12,2011-11-05,189.02629166666668,10815.333333333334,0.0,105.0146064814815,9.941853132255646,0.0,0.0,0.0
12,2011-11-06,188.1795,6488.666666666667,0.0,104.54416666666665,16.496882603000103,0.0,0.0,0.0
12,2011-11-07,159.73291666666668,5975.333333333333,0.0,88.74050925925926,15.206081796924392,0.0,0.0,0.0
12,2011-11-08,154.30695833333334,6436.0,0.0,85.72608796296296,13.638120177948693,0.0,0.0,0.0
12,2011-11-09,174.3795,7333.333333333333,0.0,96.87750000000001,13.526300761363636,0.0,0.0,0.0
12,2011-11-10,179.39775,8457.0,0.0,99.66541666666667,12.066621748255885,0.0,0.0,0.0
