ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
12,2011-11-11,173.125,8191.666666666667,0.0,96.18055555555556,12.02188453713123,0.0,0.0,0.0
12,2011-11-12,179.39766666666665,7470.666666666667,0.0,99.66537037037037,13.659741128264619,0.0,0.0,0.0
12,2011-11-13,172.71729166666668,5701.333333333333,0.0,95.95405092592593,17.23234671592415,0.0,0.0,0.0
12,2011-11-14,177.296375,6086.333333333333,0.0,98.49798611111112,16.57025378922723,0.0,0.0,0.0
12,2011-11-15,146.37208333333334,7041.666666666667,0.0,81.31782407407407,11.824092790927022,0.0,0.0,0.0
12,2011-11-16,116.671125,5077.666666666667,0.0,64.81729166666666,13.070260277850718,0.0,0.0,0.0
12,2011-11-17,172.2781666666667,8782.0,0.0,95.7100925925926,11.158911843037528,0.0,0.0,0.0
12,2011-11-18,186.51716666666667,8188.666666666667,0.0,103.62064814814815,12.95658816725013,0.0,0.0,0.0
12,2011-11-19,201.9795,7292.0,0.0,112.21083333333333,15.7559890633571,0.0,0.0,0.0
12,2011-11-20,194.45216666666667,6766.666666666667,0.0,108.02898148148148,16.346434601806237,0.0,0.0,0.0
12,2011-11-21,171.02354166666666,8626.333333333334,0.0,95.01307870370368,11.277548354038666,0.0,0.0,0.0
12,2011-11-22,151.79758333333334,9189.0,0.0,84.33199074074074,9.396835925502712,0.0,0.0,0.0
12,2011-11-23,153.899,7588.666666666667,0.0,85.49944444444445,11.536002964947729,0.0,0.0,0.0
12,2011-11-24,153.45991666666666,7675.0,0.0,85.25550925925926,11.373695886717336,0.0,0.0,0.0
12,2011-11-25,118.348875,5405.666666666667,0.0,65.749375,12.453743305636062,0.0,0.0,0.0
12,2011-11-26,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-11-28,39.721583333333335,2248.6666666666665,0.0,22.067546296296296,10.048159199278585,0.0,0.0,0.0
12,2011-11-29,107.48162500000001,6161.333333333333,0.0,59.71201388888889,9.92303576403917,0.0,0.0,0.0
12,2011-11-30,151.797625,7204.0,0.0,84.3320138888889,11.986056221659263,0.0,0.0,0.0
12,2011-12-01,153.45991666666666,9279.333333333334,0.0,85.25550925925926,9.407261577400195,0.0,0.0,0.0
12,2011-12-02,153.899,10031.666666666666,0.0,85.49944444444445,8.7266537132414,0.0,0.0,0.0
12,2011-12-03,152.20533333333333,8893.333333333334,0.0,84.55851851851851,9.735322388805596,0.0,0.0,0.0
12,2011-12-04,140.507,7245.666666666667,0.0,78.05944444444445,11.030740005520542,0.0,0.0,0.0
12,2011-12-05,139.2525,7218.0,0.0,77.3625,10.97415679551122,0.0,0.0,0.0
12,2011-12-06,146.77966666666666,6052.666666666667,0.0,81.54425925925925,13.794443284869844,0.0,0.0,0.0
12,2011-12-07,103.29445833333334,4719.666666666667,0.0,57.38581018518518,12.449466286166631,0.0,0.0,0.0
12,2011-12-08,0.0,212.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-09,38.05916666666666,1544.6666666666667,0.0,21.14398148148148,14.015530409293625,0.0,0.0,0.0
12,2011-12-10,52.26679166666667,2613.6666666666665,0.0,29.037106481481484,11.37524295104791,0.0,0.0,0.0
12,2011-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-12,16.308875,921.0,0.0,9.060486111111112,10.07278146489323,0.0,0.0,0.0
12,2011-12-13,104.95716666666668,441.6666666666667,0.0,58.30953703703704,135.1769093710692,0.0,0.0,0.0
12,2011-12-14,49.35008333333334,0.0,0.0,27.416712962962965,0.0,0.0,0.0,0.0
12,2011-12-15,58.131708333333336,0.0,0.0,32.29539351851852,0.0,0.0,0.0,0.0
12,2011-12-16,172.2781666666667,0.0,0.0,95.7100925925926,0.0,0.0,0.0,0.0
12,2011-12-17,171.46275,0.0,0.0,95.25708333333333,0.0,0.0,0.0,0.0
12,2011-12-18,133.81108333333333,0.0,0.0,74.33949074074074,0.0,0.0,0.0,0.0
12,2011-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2011-12-24,85.7315,0.0,0.0,47.62861111111111,0.0,0.0,0.0,0.0
12,2011-12-25,200.725,0.0,0.0,111.51388888888889,0.0,0.0,0.0,0.0
12,2011-12-26,204.89620833333333,0.0,0.0,113.83122685185185,0.0,0.0,0.0,0.0
12,2011-12-27,203.234,0.0,0.0,112.90777777777778,0.0,0.0,0.0,0.0
12,2011-12-28,200.31729166666665,0.0,0.0,111.28738425925926,0.0,0.0,0.0,0.0
12,2011-12-29,183.16145833333334,0.0,0.0,101.75636574074073,0.0,0.0,0.0,0.0
12,2011-12-30,173.53258333333335,0.0,0.0,96.40699074074074,0.0,0.0,0.0,0.0
12,2011-12-31,153.05225,0.0,0.0,85.02902777777777,0.0,0.0,0.0,0.0
12,2012-01-01,149.288625,0.0,0.0,82.93812500000001,0.0,0.0,0.0,0.0
12,2012-01-02,151.38995833333334,0.0,0.0,84.1055324074074,0.0,0.0,0.0,0.0
12,2012-01-03,152.20533333333333,0.0,0.0,84.55851851851851,0.0,0.0,0.0,0.0
12,2012-01-04,153.899,0.0,0.0,85.49944444444445,0.0,0.0,0.0,0.0
12,2012-01-05,153.45991666666666,0.0,0.0,85.25550925925926,0.0,0.0,0.0,0.0
12,2012-01-06,154.30675,0.0,0.0,85.72597222222223,0.0,0.0,0.0,0.0
12,2012-01-07,184.00816666666665,0.0,0.0,102.22675925925925,0.0,0.0,0.0,0.0
12,2012-01-08,203.64170833333333,0.0,0.0,113.1342824074074,0.0,0.0,0.0,0.0
12,2012-01-09,185.26262499999999,0.0,0.0,102.92368055555556,0.0,0.0,0.0,0.0
12,2012-01-10,183.161375,0.0,0.0,101.75631944444443,0.0,0.0,0.0,0.0
12,2012-01-11,184.823625,0.0,0.0,102.67979166666666,0.0,0.0,0.0,0.0
12,2012-01-12,186.51716666666667,0.0,0.0,103.62064814814815,0.0,0.0,0.0,0.0
12,2012-01-13,143.84745833333332,0.0,0.0,79.91525462962963,0.0,0.0,0.0,0.0
12,2012-01-14,78.61195833333333,0.0,0.0,43.67331018518518,0.0,0.0,0.0,0.0
12,2012-01-15,171.46283333333335,0.0,0.0,95.25712962962963,0.0,0.0,0.0,0.0
12,2012-01-16,144.27095833333334,0.0,0.0,80.15053240740741,0.0,0.0,0.0,0.0
12,2012-01-17,155.13833333333335,0.0,0.0,86.18796296296297,0.0,0.0,0.0,0.0
12,2012-01-18,99.53133333333334,0.0,0.0,55.29518518518518,0.0,0.0,0.0,0.0
12,2012-01-19,201.97945833333333,0.0,0.0,112.21081018518517,0.0,0.0,0.0,0.0
12,2012-01-20,178.55095833333334,0.0,0.0,99.19497685185185,0.0,0.0,0.0,0.0
12,2012-01-21,171.8705,0.0,0.0,95.48361111111112,0.0,0.0,0.0,0.0
12,2012-01-22,184.41575,0.0,0.0,102.45319444444445,0.0,0.0,0.0,0.0
12,2012-01-23,187.77175,2939.0,0.0,104.3176388888889,36.34257586197119,0.0,0.0,0.0
12,2012-01-24,194.45220833333335,7104.0,0.0,108.02900462962964,15.570227736525588,0.0,0.0,0.0
12,2012-01-25,196.961375,9026.666666666666,0.0,109.42298611111111,12.411912349981534,0.0,0.0,0.0
12,2012-01-26,199.87820833333333,9200.0,0.0,111.04344907407409,12.358411685537439,0.0,0.0,0.0
12,2012-01-27,190.28091666666668,6132.0,0.0,105.71162037037038,17.651358137185618,0.0,0.0,0.0
12,2012-01-28,188.1795,8337.333333333334,0.0,104.54416666666665,12.83896996441708,0.0,0.0,0.0
12,2012-01-29,195.70675000000003,9058.333333333334,0.0,108.72597222222223,12.289735745170194,0.0,0.0,0.0
12,2012-01-30,103.702625,4447.333333333333,0.0,57.61256944444444,13.264018105418977,0.0,0.0,0.0
12,2012-01-31,132.55675,5383.333333333333,0.0,73.64263888888888,14.006693119195045,0.0,0.0,0.0
12,2012-02-01,190.68866666666668,7531.666666666667,0.0,105.93814814814814,14.401868097661724,0.0,0.0,0.0
12,2012-02-02,196.553625,7480.666666666667,0.0,109.19645833333334,14.946028030589966,0.0,0.0,0.0
12,2012-02-03,198.21591666666666,9223.666666666666,0.0,110.11995370370369,12.224186397010108,0.0,0.0,0.0
12,2012-02-04,195.70691666666667,9126.333333333334,0.0,108.72606481481482,12.198175729269394,0.0,0.0,0.0
12,2012-02-05,196.96141666666665,9854.333333333334,0.0,109.42300925925925,11.369436712839248,0.0,0.0,0.0
12,2012-02-06,191.09641666666667,8668.0,0.0,106.16467592592593,12.540610484604933,0.0,0.0,0.0
12,2012-02-07,194.45229166666664,8855.666666666666,0.0,108.02905092592592,12.49041426315228,0.0,0.0,0.0
12,2012-02-08,179.39779166666665,9937.333333333334,0.0,99.6654398148148,10.269097392968154,0.0,0.0,0.0
12,2012-02-09,195.29920833333333,10953.0,0.0,108.49956018518519,10.142673210409122,0.0,0.0,0.0
12,2012-02-10,188.58716666666666,12708.333333333334,0.0,104.77064814814814,8.441285243715846,0.0,0.0,0.0
12,2012-02-11,175.22645833333334,12147.0,0.0,97.34803240740742,8.205701027574253,0.0,0.0,0.0
12,2012-02-12,179.80533333333335,12562.666666666666,0.0,99.89185185185187,8.141525189273333,0.0,0.0,0.0
12,2012-02-13,168.10695833333332,10654.0,0.0,93.39275462962962,8.975487278513025,0.0,0.0,0.0
12,2012-02-14,178.98991666666666,12451.333333333334,0.0,99.4388425925926,8.177070535730222,0.0,0.0,0.0
12,2012-02-15,171.447,11312.333333333334,0.0,95.24833333333333,8.621101025429471,0.0,0.0,0.0
12,2012-02-16,159.324875,11587.666666666666,0.0,88.51381944444444,7.821186295414664,0.0,0.0,0.0
12,2012-02-17,165.59754166666667,9237.333333333334,0.0,91.99863425925926,10.197466976550471,0.0,0.0,0.0
12,2012-02-18,171.87020833333335,10783.333333333334,0.0,95.48344907407407,9.066352720891294,0.0,0.0,0.0
12,2012-02-19,171.87020833333335,10283.333333333334,0.0,95.48344907407407,9.507180243787142,0.0,0.0,0.0
12,2012-02-20,171.87020833333335,10512.666666666666,0.0,95.48344907407407,9.299781549902765,0.0,0.0,0.0
12,2012-02-21,168.10666666666665,8800.0,0.0,93.39259259259259,10.866440404040404,0.0,0.0,0.0
12,2012-02-22,184.415625,7904.0,0.0,102.45312500000001,13.27198313353998,0.0,0.0,0.0
12,2012-02-23,170.61566666666667,8825.0,0.0,94.78648148148147,10.997379987409506,0.0,0.0,0.0
12,2012-02-24,161.833875,9496.0,0.0,89.90770833333333,9.694239949715671,0.0,0.0,0.0
12,2012-02-25,173.12474999999998,9208.333333333334,0.0,96.18041666666666,10.694566004524885,0.0,0.0,0.0
12,2012-02-26,160.5795,9266.666666666666,0.0,89.21083333333333,9.857155278776977,0.0,0.0,0.0
12,2012-02-27,154.306625,8562.333333333334,0.0,85.72590277777778,10.251265447989255,0.0,0.0,0.0
12,2012-02-28,148.03408333333334,9733.333333333334,0.0,82.24115740740741,8.651375452340183,0.0,0.0,0.0
12,2012-02-29,151.797625,9308.333333333334,0.0,84.3320138888889,9.276370530438674,0.0,0.0,0.0
12,2012-03-01,117.92545833333332,6412.666666666667,0.0,65.51414351851851,10.460536159987178,0.0,0.0,0.0
12,2012-03-02,166.852125,7662.333333333333,0.0,92.695625,12.386703411167181,0.0,0.0,0.0
12,2012-03-03,145.52525,7504.333333333333,0.0,80.84736111111111,11.030908325189891,0.0,0.0,0.0
12,2012-03-04,87.81691666666667,8454.0,0.0,48.78717592592593,5.908822974988829,0.0,0.0,0.0
12,2012-03-05,84.05341666666666,7771.0,0.0,46.69634259259259,6.1526682769985275,0.0,0.0,0.0
12,2012-03-06,120.43470833333333,7425.0,0.0,66.90817129629629,9.226569237747848,0.0,0.0,0.0
12,2012-03-07,149.28866666666667,5437.333333333333,0.0,82.93814814814814,15.6180180031061,0.0,0.0,0.0
12,2012-03-08,161.833875,5762.666666666667,0.0,89.90770833333333,15.974636030049746,0.0,0.0,0.0
12,2012-03-09,174.37929166666666,7295.666666666667,0.0,96.87738425925926,13.596119213650418,0.0,0.0,0.0
12,2012-03-10,176.888375,8037.666666666667,0.0,98.27131944444444,12.518558949010906,0.0,0.0,0.0
12,2012-03-11,174.37929166666666,6445.666666666667,0.0,96.87738425925926,15.389060414188691,0.0,0.0,0.0
12,2012-03-12,156.81595833333333,5679.333333333333,0.0,87.11997685185186,15.706446349092227,0.0,0.0,0.0
12,2012-03-13,111.05708333333332,4187.0,0.0,61.69837962962963,15.087884142053445,0.0,0.0,0.0
12,2012-03-14,172.95241666666666,10557.0,0.0,96.08467592592594,9.319039469598899,0.0,0.0,0.0
12,2012-03-15,168.561625,8830.666666666666,0.0,93.64534722222221,10.858010458345916,0.0,0.0,0.0
12,2012-03-16,172.41933333333336,6713.0,0.0,95.78851851851853,14.610139149577106,0.0,0.0,0.0
12,2012-03-17,191.75474999999997,6813.333333333333,0.0,106.53041666666665,16.00927010151663,0.0,0.0,0.0
12,2012-03-18,114.83641666666666,4363.666666666667,0.0,63.79800925925926,14.969700178876073,0.0,0.0,0.0
12,2012-03-19,139.535,3529.6666666666665,0.0,77.51944444444445,22.487154358296348,0.0,0.0,0.0
12,2012-03-20,184.4315,6574.333333333333,0.0,102.46194444444443,15.957630925822643,0.0,0.0,0.0
12,2012-03-21,192.67999999999998,6555.0,0.0,107.04444444444444,16.720489193999487,0.0,0.0,0.0
12,2012-03-22,192.53895833333334,6589.0,0.0,106.96608796296296,16.622033307827863,0.0,0.0,0.0
12,2012-03-23,203.35916666666665,7397.333333333333,0.0,112.9773148148148,15.637726113764721,0.0,0.0,0.0
12,2012-03-24,202.43387499999997,5247.666666666667,0.0,112.46326388888887,21.943302273232547,0.0,0.0,0.0
12,2012-03-25,202.73191666666665,6365.333333333333,0.0,112.62884259259258,18.116988677820835,0.0,0.0,0.0
12,2012-03-26,203.17091666666667,8024.666666666667,0.0,112.87273148148147,14.401892884093487,0.0,0.0,0.0
12,2012-03-27,200.75595833333333,8167.0,0.0,111.53108796296296,13.982696334673413,0.0,0.0,0.0
12,2012-03-28,195.14195833333335,6412.666666666667,0.0,108.41219907407407,17.30999853913262,0.0,0.0,0.0
12,2012-03-29,194.70287499999998,7258.333333333333,0.0,108.16826388888887,15.258803958094145,0.0,0.0,0.0
12,2012-03-30,192.52312500000002,7271.0,0.0,106.95729166666668,15.06169315603081,0.0,0.0,0.0
12,2012-03-31,163.08891666666668,6866.666666666667,0.0,90.6049537037037,13.510254188915857,0.0,0.0,0.0
12,2012-04-01,154.19745833333334,6533.333333333333,0.0,85.66525462962963,13.425406257440475,0.0,0.0,0.0
12,2012-04-02,154.33833333333334,5909.333333333333,0.0,85.74351851851851,14.85663164673586,0.0,0.0,0.0
12,2012-04-03,154.40104166666666,6777.333333333333,0.0,85.77835648148148,12.95914703935504,0.0,0.0,0.0
12,2012-04-04,169.45558333333335,5667.333333333333,0.0,94.14199074074074,17.008349191761756,0.0,0.0,0.0
12,2012-04-05,181.73420833333333,6770.666666666667,0.0,100.96344907407409,15.26828606345182,0.0,0.0,0.0
12,2012-04-06,180.714875,6299.333333333333,0.0,100.39715277777779,16.318654576542492,0.0,0.0,0.0
12,2012-04-07,160.97170833333334,6087.333333333333,0.0,89.42872685185185,15.042066601184608,0.0,0.0,0.0
12,2012-04-08,154.52658333333332,6259.666666666667,0.0,85.84810185185185,14.042260741164775,0.0,0.0,0.0
12,2012-04-09,154.40116666666668,6666.666666666667,0.0,85.77842592592593,13.174279545833334,0.0,0.0,0.0
12,2012-04-10,153.30333333333334,7918.0,0.0,85.16851851851852,11.013393042575286,0.0,0.0,0.0
12,2012-04-11,153.915,7713.666666666667,0.0,85.50833333333333,11.35024188669461,0.0,0.0,0.0
12,2012-04-12,151.51570833333332,6076.333333333333,0.0,84.17539351851852,14.184077912712345,0.0,0.0,0.0
12,2012-04-13,92.19220833333333,3138.0,0.0,51.21789351851851,16.711918793375112,0.0,0.0,0.0
12,2012-04-14,30.34391666666667,868.3333333333334,0.0,16.857731481481483,19.87788629238644,0.0,0.0,0.0
12,2012-04-15,0.0,279.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2012-04-16,92.53720833333334,2699.3333333333335,0.0,51.409560185185185,19.500462585926563,0.0,0.0,0.0
12,2012-04-17,138.57845833333332,4593.666666666667,0.0,76.9880324074074,17.160158126829206,0.0,0.0,0.0
12,2012-04-18,142.6085,6528.333333333333,0.0,79.22694444444444,12.42590785039571,0.0,0.0,0.0
12,2012-04-19,154.887375,5574.333333333333,0.0,86.04854166666667,15.80549575061293,0.0,0.0,0.0
12,2012-04-20,101.28754166666666,3653.3333333333335,0.0,56.27085648148148,15.770729001292578,0.0,0.0,0.0
12,2012-04-21,145.572375,4943.333333333333,0.0,80.87354166666667,16.751130002528658,0.0,0.0,0.0
12,2012-04-22,176.52804166666667,8023.666666666667,0.0,98.07113425925925,12.514856179808342,0.0,0.0,0.0
12,2012-04-23,142.92225,6999.0,0.0,79.40125,11.615793666952424,0.0,0.0,0.0
12,2012-04-24,151.54720833333332,8173.666666666667,0.0,84.19289351851852,10.54668696304528,0.0,0.0,0.0
12,2012-04-25,154.38554166666668,8536.0,0.0,85.76974537037037,10.288149283589764,0.0,0.0,0.0
12,2012-04-26,153.94637500000002,7021.333333333333,0.0,85.52576388888889,12.471965862965249,0.0,0.0,0.0
12,2012-04-27,168.89104166666667,7196.666666666667,0.0,93.82835648148149,13.349354451327775,0.0,0.0,0.0
12,2012-04-28,137.07287499999998,7165.333333333333,0.0,76.15159722222222,10.88178550369836,0.0,0.0,0.0
12,2012-04-29,151.54695833333332,5865.333333333333,0.0,84.19275462962963,14.697367833361746,0.0,0.0,0.0
12,2012-04-30,96.88091666666666,3417.6666666666665,0.0,53.822731481481476,16.12477170502942,0.0,0.0,0.0
12,2012-05-01,92.27050000000001,2575.6666666666665,0.0,51.261388888888895,20.37784499158794,0.0,0.0,0.0
12,2012-05-02,150.93545833333334,4061.6666666666665,0.0,83.85303240740741,21.13839635993708,0.0,0.0,0.0
12,2012-05-03,154.66783333333333,4408.666666666667,0.0,85.92657407407407,19.956196702202732,0.0,0.0,0.0
12,2012-05-04,155.48325,4797.666666666667,0.0,86.37958333333333,18.434806233933163,0.0,0.0,0.0
12,2012-05-05,154.542375,6526.666666666667,0.0,85.856875,13.469180946756893,0.0,0.0,0.0
12,2012-05-06,152.11170833333333,8035.333333333333,0.0,84.50650462962963,10.768216637801101,0.0,0.0,0.0
12,2012-05-07,154.49525,6746.333333333333,0.0,85.83069444444445,13.026638871732793,0.0,0.0,0.0
12,2012-05-08,181.05991666666668,5998.0,0.0,100.5888425925926,17.171209725000928,0.0,0.0,0.0
12,2012-05-09,168.60858333333334,6458.333333333333,0.0,93.67143518518519,14.850608901075269,0.0,0.0,0.0
12,2012-05-10,142.27933333333334,6294.0,0.0,79.04407407407408,12.85879050594923,0.0,0.0,0.0
12,2012-05-11,189.51225,6138.0,0.0,105.28458333333333,17.56286817774519,0.0,0.0,0.0
12,2012-05-12,186.50137500000002,5853.0,0.0,103.611875,18.125439742439774,0.0,0.0,0.0
12,2012-05-13,172.95245833333334,6815.0,0.0,96.08469907407408,14.435968214518628,0.0,0.0,0.0
12,2012-05-14,166.742625,6488.333333333333,0.0,92.63479166666666,14.618355487413304,0.0,0.0,0.0
12,2012-05-15,163.07308333333333,6444.666666666667,0.0,90.5961574074074,14.393514880952383,0.0,0.0,0.0
12,2012-05-16,122.22241666666667,5136.0,0.0,67.9013425925926,13.536640319422814,0.0,0.0,0.0
12,2012-05-17,153.36616666666666,6467.0,0.0,85.20342592592593,13.48999347542223,0.0,0.0,0.0
12,2012-05-18,147.37579166666666,6737.666666666667,0.0,81.87543981481481,12.442328624111544,0.0,0.0,0.0
12,2012-05-19,147.64241666666666,6149.666666666667,0.0,82.02356481481482,13.656663452852005,0.0,0.0,0.0
12,2012-05-20,140.27195833333334,5271.666666666667,0.0,77.92886574074073,15.13588978158921,0.0,0.0,0.0
12,2012-05-21,114.9305,5587.666666666667,0.0,63.85027777777778,11.700107274950785,0.0,0.0,0.0
12,2012-05-22,130.80041666666668,4484.666666666667,0.0,72.66689814814815,16.590672739829543,0.0,0.0,0.0
12,2012-05-23,144.96083333333334,5294.333333333333,0.0,80.5337962962963,15.574870117945814,0.0,0.0,0.0
12,2012-05-24,125.90779166666665,3950.6666666666665,0.0,69.94877314814815,18.128724812619527,0.0,0.0,0.0
12,2012-05-25,116.82799999999999,3059.3333333333335,0.0,64.90444444444444,21.722268685988226,0.0,0.0,0.0
12,2012-05-26,152.534875,5135.666666666667,0.0,84.74159722222223,16.89496749448303,0.0,0.0,0.0
12,2012-05-27,138.923375,5151.333333333333,0.0,77.17965277777778,15.340542218034168,0.0,0.0,0.0
12,2012-05-28,153.85241666666667,4613.333333333333,0.0,85.47356481481482,18.970314237114643,0.0,0.0,0.0
12,2012-05-29,116.78116666666666,3358.0,0.0,64.87842592592592,19.78231694626431,0.0,0.0,0.0
12,2012-05-30,149.49291666666667,5239.333333333333,0.0,83.05162037037037,16.230414956843532,0.0,0.0,0.0
12,2012-05-31,153.28779166666666,5796.0,0.0,85.15988425925927,15.044031313501648,0.0,0.0,0.0
12,2012-06-01,138.62550000000002,6112.333333333333,0.0,77.01416666666667,12.900933399683701,0.0,0.0,0.0
12,2012-06-02,156.42408333333333,4862.0,0.0,86.90226851851851,18.300952845765345,0.0,0.0,0.0
12,2012-06-03,151.12370833333333,5154.666666666667,0.0,83.95761574074075,16.67696639102647,0.0,0.0,0.0
12,2012-06-04,146.529,5751.0,0.0,81.405,14.4932323943662,0.0,0.0,0.0
12,2012-06-05,149.1165,6115.333333333333,0.0,82.8425,13.870451719720919,0.0,0.0,0.0
12,2012-06-06,153.22508333333334,5523.666666666667,0.0,85.1250462962963,15.779289403677105,0.0,0.0,0.0
12,2012-06-07,154.7775,5413.666666666667,0.0,85.9875,16.263025906655994,0.0,0.0,0.0
12,2012-06-08,157.75695833333333,4786.0,0.0,87.64275462962962,18.749982546025446,0.0,0.0,0.0
12,2012-06-09,158.054875,5207.333333333333,0.0,87.80826388888889,17.26543619174882,0.0,0.0,0.0
12,2012-06-10,152.362625,5233.333333333333,0.0,84.64590277777778,16.560943921178342,0.0,0.0,0.0
12,2012-06-11,151.1865,4686.333333333333,0.0,83.9925,18.35121717405221,0.0,0.0,0.0
12,2012-06-12,152.049,6347.666666666667,0.0,84.47166666666666,13.625564170561361,0.0,0.0,0.0
12,2012-06-13,94.57579166666666,6007.0,0.0,52.542106481481476,8.95586196543847,0.0,0.0,0.0
12,2012-06-14,134.46979166666668,5110.0,0.0,74.70543981481482,14.968864936671016,0.0,0.0,0.0
12,2012-06-15,142.74970833333333,5998.666666666667,0.0,79.30539351851851,13.53647350915944,0.0,0.0,0.0
12,2012-06-16,94.54441666666666,4065.3333333333335,0.0,52.524675925925926,13.228931374357714,0.0,0.0,0.0
12,2012-06-17,151.01395833333333,5802.666666666667,0.0,83.89664351851852,14.803844203574984,0.0,0.0,0.0
12,2012-06-18,127.28770833333334,5448.0,0.0,70.71539351851852,13.290288440457253,0.0,0.0,0.0
12,2012-06-19,16.136333333333333,2499.6666666666665,0.0,8.964629629629629,3.672043316886696,0.0,0.0,0.0
12,2012-06-20,0.015666666666666666,63.333333333333336,0.0,0.008703703703703703,0.14071140350877193,0.0,0.0,0.0
12,2012-06-21,2.7285833333333334,164.0,0.0,1.5158796296296297,9.464080199864497,0.0,0.0,0.0
12,2012-06-22,97.68083333333334,3377.0,0.0,54.26712962962963,16.453690858092326,0.0,0.0,0.0
12,2012-06-23,151.98620833333334,5593.0,0.0,84.4367824074074,15.457683087241989,0.0,0.0,0.0
12,2012-06-24,155.31070833333334,5973.666666666667,0.0,86.28372685185185,14.789226258067814,0.0,0.0,0.0
12,2012-06-25,155.0285,5563.0,0.0,86.12694444444445,15.852126265803824,0.0,0.0,0.0
12,2012-06-26,154.21304166666667,5258.0,0.0,85.67391203703704,16.68343829112252,0.0,0.0,0.0
12,2012-06-27,155.09129166666665,4347.333333333333,0.0,86.1618287037037,20.293152064803454,0.0,0.0,0.0
12,2012-06-28,155.34212499999998,4239.333333333333,0.0,86.30118055555555,20.843791186703886,0.0,0.0,0.0
12,2012-06-29,151.46870833333332,3801.3333333333335,0.0,84.1492824074074,22.665849769452237,0.0,0.0,0.0
12,2012-06-30,145.07083333333333,3955.3333333333335,0.0,80.5949074074074,20.863254431428732,0.0,0.0,0.0
12,2012-07-01,139.20566666666667,4227.0,0.0,77.33648148148148,18.7331022921431,0.0,0.0,0.0
12,2012-07-02,121.18745833333332,4683.0,0.0,67.32636574074074,14.720364271181815,0.0,0.0,0.0
12,2012-07-03,45.53945833333333,2817.0,0.0,25.299699074074073,9.195726617658659,0.0,0.0,0.0
12,2012-07-04,45.77466666666667,1813.6666666666667,0.0,25.430370370370376,14.356638240519516,0.0,0.0,0.0
12,2012-07-05,115.52645833333334,3124.6666666666665,0.0,64.18136574074074,21.031139443762893,0.0,0.0,0.0
12,2012-07-06,66.47441666666667,2315.3333333333335,0.0,36.93023148148148,16.331498998224397,0.0,0.0,0.0
12,2012-07-07,98.7315,3423.0,0.0,54.85083333333334,16.407177402862985,0.0,0.0,0.0
12,2012-07-08,151.76670833333333,4578.0,0.0,84.31483796296297,18.857571557509345,0.0,0.0,0.0
12,2012-07-09,154.29141666666666,4739.0,0.0,85.71745370370371,18.519962196079813,0.0,0.0,0.0
12,2012-07-10,156.53395833333335,5172.666666666667,0.0,86.96331018518518,17.21389353626971,0.0,0.0,0.0
12,2012-07-11,166.14654166666665,6461.666666666667,0.0,92.30363425925925,14.626209613317856,0.0,0.0,0.0
12,2012-07-12,97.24175000000001,3827.3333333333335,0.0,54.02319444444444,14.452451347761713,0.0,0.0,0.0
12,2012-07-13,50.338,1374.3333333333333,0.0,27.96555555555556,20.834779772010677,0.0,0.0,0.0
12,2012-07-14,65.04733333333333,1772.3333333333333,0.0,36.13740740740741,20.87704990282741,0.0,0.0,0.0
12,2012-07-15,99.782,3098.3333333333335,0.0,55.434444444444445,18.319309628832706,0.0,0.0,0.0
12,2012-07-16,149.10079166666665,4739.0,0.0,82.83377314814815,17.896919250134818,0.0,0.0,0.0
12,2012-07-17,75.287375,2241.6666666666665,0.0,41.826319444444444,19.104521254646837,0.0,0.0,0.0
12,2012-07-18,121.92454166666666,3791.6666666666665,0.0,67.73585648148148,18.29136091025641,0.0,0.0,0.0
12,2012-07-19,154.94991666666667,4555.666666666667,0.0,86.08328703703704,19.347481729104167,0.0,0.0,0.0
12,2012-07-20,154.793125,4743.666666666667,0.0,85.99618055555555,18.56190484242147,0.0,0.0,0.0
12,2012-07-21,155.279375,4436.0,0.0,86.26631944444443,19.911651144987978,0.0,0.0,0.0
12,2012-07-22,155.24808333333334,4265.333333333333,0.0,86.24893518518519,20.704193045352714,0.0,0.0,0.0
12,2012-07-23,90.52991666666667,2635.0,0.0,50.29439814814815,19.543238809825002,0.0,0.0,0.0
12,2012-07-24,101.44433333333335,3741.3333333333335,0.0,56.35796296296297,15.423623916013307,0.0,0.0,0.0
12,2012-07-25,55.136583333333334,3072.3333333333335,0.0,30.631435185185186,10.208373598604028,0.0,0.0,0.0
12,2012-07-26,121.61095833333333,3312.3333333333335,0.0,67.56164351851852,20.884482277934318,0.0,0.0,0.0
12,2012-07-27,160.501375,4480.0,0.0,89.16743055555555,20.379136639694938,0.0,0.0,0.0
12,2012-07-28,184.839125,5959.0,0.0,102.68840277777778,17.644345629160373,0.0,0.0,0.0
12,2012-07-29,187.44233333333332,5676.0,0.0,104.13462962962963,18.784962522511943,0.0,0.0,0.0
12,2012-07-30,187.25424999999998,5502.666666666667,0.0,104.03013888888889,19.35724361673128,0.0,0.0,0.0
12,2012-07-31,181.985125,5062.333333333333,0.0,101.10284722222222,20.448911293375915,0.0,0.0,0.0
12,2012-08-01,171.10204166666665,5202.333333333333,0.0,95.0566898148148,18.708632927799492,0.0,0.0,0.0
12,2012-08-02,159.905375,3629.3333333333335,0.0,88.83631944444444,25.062318372290594,0.0,0.0,0.0
12,2012-08-03,184.0865,4887.333333333333,0.0,102.27027777777778,21.42569992156595,0.0,0.0,0.0
12,2012-08-04,68.77954166666667,2418.3333333333335,0.0,38.21085648148148,16.17812375660464,0.0,0.0,0.0
12,2012-08-05,0.0,13.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2012-08-06,108.75204166666667,3670.6666666666665,0.0,60.417800925925924,16.853011179092505,0.0,0.0,0.0
12,2012-08-07,76.62033333333333,2014.6666666666667,0.0,42.56685185185185,21.633454472755346,0.0,0.0,0.0
12,2012-08-08,103.92204166666666,2763.6666666666665,0.0,57.73446759259259,21.389815957564426,0.0,0.0,0.0
12,2012-08-09,123.3515,3821.0,0.0,68.52861111111112,18.363372132077117,0.0,0.0,0.0
12,2012-08-10,155.48329166666667,5082.666666666667,0.0,86.37960648148149,17.401117341891833,0.0,0.0,0.0
12,2012-08-11,131.913875,3641.6666666666665,0.0,73.28548611111111,20.605128392448513,0.0,0.0,0.0
12,2012-08-12,0.0,21.666666666666668,0.0,0.0,0.0,0.0,0.0,0.0
12,2012-08-13,113.78591666666667,2761.3333333333335,0.0,63.214398148148156,23.439843890833735,0.0,0.0,0.0
12,2012-08-14,154.84041666666667,4974.0,0.0,86.0224537037037,17.707758413193048,0.0,0.0,0.0
12,2012-08-15,149.39879166666665,5925.333333333333,0.0,82.9993287037037,14.34231761808993,0.0,0.0,0.0
12,2012-08-16,108.75204166666667,3000.6666666666665,0.0,60.417800925925924,20.616014119547508,0.0,0.0,0.0
12,2012-08-17,127.63266666666668,3602.6666666666665,0.0,70.90703703703704,20.15221555020972,0.0,0.0,0.0
12,2012-08-18,91.34533333333333,3189.3333333333335,0.0,50.74740740740741,16.291890816610923,0.0,0.0,0.0
12,2012-08-19,138.73516666666666,4306.333333333333,0.0,77.07509259259258,18.325842705833782,0.0,0.0,0.0
12,2012-08-20,56.485125000000004,1512.0,0.0,31.380625000000002,21.2504113343254,0.0,0.0,0.0
12,2012-08-21,96.583125,2322.6666666666665,0.0,53.657291666666666,23.65371739559414,0.0,0.0,0.0
12,2012-08-22,143.94154166666667,4709.0,0.0,79.96752314814816,17.3877143664024,0.0,0.0,0.0
12,2012-08-23,77.43583333333333,2792.6666666666665,0.0,43.01990740740741,15.77276791398106,0.0,0.0,0.0
12,2012-08-24,83.3635,2291.3333333333335,0.0,46.31305555555556,20.695346632237417,0.0,0.0,0.0
12,2012-08-25,61.55029166666667,2559.3333333333335,0.0,34.19460648148148,13.68006938384562,0.0,0.0,0.0
12,2012-08-26,0.0,129.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2012-08-27,89.99679166666665,2222.0,0.0,49.99821759259259,23.039232670142013,0.0,0.0,0.0
12,2012-08-28,182.78483333333335,4556.666666666667,0.0,101.54712962962964,22.818018879541576,0.0,0.0,0.0
12,2012-08-29,164.97058333333334,4744.333333333333,0.0,91.65032407407408,19.77954756258929,0.0,0.0,0.0
12,2012-08-30,154.166,4422.333333333333,0.0,85.64777777777778,19.829975050878115,0.0,0.0,0.0
12,2012-08-31,155.749875,4039.6666666666665,0.0,86.52770833333334,21.93144332762604,0.0,0.0,0.0
12,2012-09-01,174.12866666666665,4602.666666666667,0.0,96.73814814814814,21.520174512359986,0.0,0.0,0.0
12,2012-09-02,135.88120833333332,5374.0,0.0,75.48956018518518,14.382910434240998,0.0,0.0,0.0
12,2012-09-03,106.18012499999999,3348.0,0.0,58.98895833333333,18.040261182048987,0.0,0.0,0.0
12,2012-09-04,115.93425,2993.3333333333335,0.0,64.40791666666667,22.031380581848552,0.0,0.0,0.0
12,2012-09-05,143.7535,3983.0,0.0,79.86305555555555,20.530198991547408,0.0,0.0,0.0
12,2012-09-06,83.72416666666668,2410.6666666666665,0.0,46.51342592592593,19.755985953632006,0.0,0.0,0.0
12,2012-09-07,188.41454166666665,5182.0,0.0,104.67474537037036,20.68245306536515,0.0,0.0,0.0
12,2012-09-08,163.4965,4963.0,0.0,90.8313888888889,18.739121314393177,0.0,0.0,0.0
12,2012-09-09,75.60095833333334,2969.0,0.0,42.00053240740741,14.48445440617866,0.0,0.0,0.0
12,2012-09-10,135.56745833333335,5144.333333333333,0.0,75.31525462962964,14.990336787781594,0.0,0.0,0.0
12,2012-09-11,179.44475,6667.666666666667,0.0,99.69152777777778,15.308826969704544,0.0,0.0,0.0
12,2012-09-12,161.37954166666665,5811.666666666667,0.0,89.65530092592593,15.795479658971418,0.0,0.0,0.0
12,2012-09-13,154.808875,5271.666666666667,0.0,86.00493055555556,16.70447961982295,0.0,0.0,0.0
12,2012-09-14,126.00179166666668,4184.666666666667,0.0,70.00099537037038,17.127772620612287,0.0,0.0,0.0
12,2012-09-15,174.64612499999998,5815.666666666667,0.0,97.02562499999999,17.082226876397087,0.0,0.0,0.0
12,2012-09-16,126.44083333333333,5153.0,0.0,70.24490740740741,13.957648106820193,0.0,0.0,0.0
12,2012-09-17,155.73416666666665,5600.0,0.0,86.51898148148149,15.819068774801586,0.0,0.0,0.0
12,2012-09-18,151.71966666666665,5595.666666666667,0.0,84.2887037037037,15.423221014276923,0.0,0.0,0.0
12,2012-09-19,152.55058333333332,7055.666666666667,0.0,84.75032407407407,12.298746655564479,0.0,0.0,0.0
12,2012-09-20,154.009,6748.666666666667,0.0,85.56055555555555,12.981149782673118,0.0,0.0,0.0
12,2012-09-21,157.75695833333333,5320.666666666667,0.0,87.64275462962962,16.865821914286013,0.0,0.0,0.0
12,2012-09-22,141.25991666666667,5464.0,0.0,78.47773148148148,14.705957039511144,0.0,0.0,0.0
12,2012-09-23,0.21954166666666666,495.0,0.0,0.12196759259259259,0.2522881172839506,0.0,0.0,0.0
12,2012-09-24,148.943875,4168.0,0.0,82.74659722222222,20.327313074816058,0.0,0.0,0.0
12,2012-09-25,174.20704166666667,4780.333333333333,0.0,96.78168981481483,20.729678307242636,0.0,0.0,0.0
12,2012-09-26,156.67491666666666,4698.333333333333,0.0,87.04162037037037,18.968836132789402,0.0,0.0,0.0
12,2012-09-27,158.368625,6632.666666666667,0.0,87.98256944444445,13.582071492737965,0.0,0.0,0.0
12,2012-09-28,169.81616666666667,7096.333333333333,0.0,94.34231481481483,13.612254611145037,0.0,0.0,0.0
12,2012-09-29,171.05499999999998,6775.0,0.0,95.03055555555555,14.361887207872076,0.0,0.0,0.0
12,2012-09-30,170.05133333333333,6532.666666666667,0.0,94.47296296296295,14.80725585944144,0.0,0.0,0.0
12,2012-10-01,149.16354166666667,4726.0,0.0,82.86863425925927,17.953701781222083,0.0,0.0,0.0
12,2012-10-02,173.4385,5375.0,0.0,96.35472222222224,18.35490234108527,0.0,0.0,0.0
12,2012-10-03,167.27570833333334,5235.666666666667,0.0,92.93094907407408,18.17380761894909,0.0,0.0,0.0
12,2012-10-04,174.52066666666667,5085.0,0.0,96.95592592592592,19.522747798535995,0.0,0.0,0.0
12,2012-10-05,186.17208333333335,5276.0,0.0,103.4289351851852,20.07219233057451,0.0,0.0,0.0
12,2012-10-06,184.07075,5321.666666666667,0.0,102.2615277777778,19.675335726589417,0.0,0.0,0.0
12,2012-10-07,15.807041666666668,680.3333333333334,0.0,8.781689814814815,13.21642165809244,0.0,0.0,0.0
12,2012-10-08,82.59504166666666,2769.6666666666665,0.0,45.88613425925926,16.963345601656837,0.0,0.0,0.0
12,2012-10-09,119.321375,4086.6666666666665,0.0,66.28965277777779,16.608640003058728,0.0,0.0,0.0
12,2012-10-10,154.73029166666666,5096.666666666667,0.0,85.96127314814815,17.269276829899717,0.0,0.0,0.0
12,2012-10-11,176.70029166666666,6291.666666666667,0.0,98.1668287037037,15.975578687637967,0.0,0.0,0.0
12,2012-10-12,186.313125,6678.333333333333,0.0,103.50729166666667,15.869395947716495,0.0,0.0,0.0
12,2012-10-13,180.71491666666668,7043.0,0.0,100.39717592592594,14.595579785681606,0.0,0.0,0.0
12,2012-10-14,155.18529166666667,4970.333333333333,0.0,86.21405092592593,17.760291075660025,0.0,0.0,0.0
12,2012-10-15,155.49908333333335,5097.333333333333,0.0,86.38837962962963,17.352810993220857,0.0,0.0,0.0
12,2012-10-16,173.72083333333333,6823.0,0.0,96.51157407407408,14.48310137687886,0.0,0.0,0.0
12,2012-10-17,195.64383333333333,7231.333333333333,0.0,108.69101851851852,15.38979448618666,0.0,0.0,0.0
12,2012-10-18,191.66062499999998,6435.0,0.0,106.47812499999998,16.94218371212121,0.0,0.0,0.0
12,2012-10-19,189.167375,6362.333333333333,0.0,105.0929861111111,16.912774424346413,0.0,0.0,0.0
12,2012-10-20,191.31570833333333,5467.666666666667,0.0,106.28650462962963,19.90369178021297,0.0,0.0,0.0
12,2012-10-21,88.507,2879.6666666666665,0.0,49.17055555555556,17.483180402824402,0.0,0.0,0.0
12,2012-10-22,144.06683333333334,5543.666666666667,0.0,80.03712962962962,14.782637910127669,0.0,0.0,0.0
12,2012-10-23,179.13104166666668,6812.0,0.0,99.51724537037038,14.958265932871731,0.0,0.0,0.0
12,2012-10-24,184.83933333333334,6869.666666666667,0.0,102.68851851851852,15.305367671082216,0.0,0.0,0.0
12,2012-10-25,140.20925,4025.6666666666665,0.0,77.89402777777778,19.81179805622257,0.0,0.0,0.0
12,2012-10-26,41.8855,1315.0,0.0,23.26972222222222,18.11853124207858,0.0,0.0,0.0
12,2012-10-27,114.94629166666665,3386.6666666666665,0.0,63.85905092592592,19.306677827673884,0.0,0.0,0.0
12,2012-10-28,7.684,414.6666666666667,0.0,4.268888888888888,10.540792604501608,0.0,0.0,0.0
12,2012-10-29,0.0,6.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2012-10-30,28.58758333333333,1364.3333333333333,0.0,15.88199074074074,11.919059603795096,0.0,0.0,0.0
12,2012-10-31,145.493875,5751.666666666667,0.0,80.82993055555556,14.389179813822079,0.0,0.0,0.0
12,2012-11-01,178.83295833333332,5365.666666666667,0.0,99.35164351851851,18.958715499523723,0.0,0.0,0.0
12,2012-11-02,167.79325,5285.0,0.0,93.21847222222223,18.059866359192682,0.0,0.0,0.0
12,2012-11-03,182.3457083333333,5011.0,0.0,101.30317129629628,20.699324903268362,0.0,0.0,0.0
12,2012-11-04,109.48883333333333,3542.0,0.0,60.82712962962963,17.58353981586047,0.0,0.0,0.0
12,2012-11-05,153.5385,5352.333333333333,0.0,85.29916666666666,16.31770880301426,0.0,0.0,0.0
12,2012-11-06,102.071625,4082.3333333333335,0.0,56.70645833333333,14.222685397444273,0.0,0.0,0.0
12,2012-11-07,144.91375,4919.0,0.0,80.50763888888889,16.757831156400353,0.0,0.0,0.0
12,2012-11-08,175.77525,5626.0,0.0,97.65291666666666,17.772275395485245,0.0,0.0,0.0
12,2012-11-09,170.60020833333334,6030.666666666667,0.0,94.77789351851852,16.091601565378806,0.0,0.0,0.0
12,2012-11-10,170.81979166666667,7261.666666666667,0.0,94.89988425925927,13.380949023601865,0.0,0.0,0.0
12,2012-11-11,100.22116666666666,3888.3333333333335,0.0,55.67842592592592,14.661587733961992,0.0,0.0,0.0
12,2012-11-12,70.096875,2211.3333333333335,0.0,38.942708333333336,18.031401445206512,0.0,0.0,0.0
12,2012-11-13,110.696375,3959.6666666666665,0.0,61.49798611111111,15.902295137427394,0.0,0.0,0.0
12,2012-11-14,153.50716666666668,5849.333333333333,0.0,85.28175925925926,14.928195801040955,0.0,0.0,0.0
12,2012-11-15,92.83520833333334,4026.0,0.0,51.57511574074074,13.116681819906717,0.0,0.0,0.0
12,2012-11-16,109.26945833333333,4220.666666666667,0.0,60.705254629629636,14.726609591362608,0.0,0.0,0.0
12,2012-11-17,153.272125,5808.333333333333,0.0,85.15118055555556,15.010552729555238,0.0,0.0,0.0
12,2012-11-18,180.22883333333334,6294.333333333333,0.0,100.12712962962964,16.287692849829654,0.0,0.0,0.0
12,2012-11-19,42.575583333333334,2098.0,0.0,23.65310185185185,11.543570536754581,0.0,0.0,0.0
12,2012-11-20,119.023375,4595.333333333333,0.0,66.12409722222222,14.73330838803859,0.0,0.0,0.0
12,2012-11-21,80.82304166666667,4658.333333333333,0.0,44.901689814814816,9.869375356290995,0.0,0.0,0.0
12,2012-11-22,141.60504166666666,5639.0,0.0,78.6694675925926,14.284388698005953,0.0,0.0,0.0
12,2012-11-23,170.098375,5601.333333333333,0.0,94.49909722222222,17.27403457138181,0.0,0.0,0.0
12,2012-11-24,169.4085,7083.333333333333,0.0,94.11583333333333,13.604499070588236,0.0,0.0,0.0
12,2012-11-25,151.34324999999998,7003.0,0.0,84.07958333333333,12.293172265457661,0.0,0.0,0.0
12,2012-11-26,83.89658333333334,3437.0,0.0,46.609212962962964,13.885124571654869,0.0,0.0,0.0
12,2012-11-27,146.38791666666665,7318.666666666667,0.0,81.32662037037038,11.377800136257362,0.0,0.0,0.0
12,2012-11-28,145.69787499999998,6537.333333333333,0.0,80.94326388888888,12.677616953268405,0.0,0.0,0.0
12,2012-11-29,163.49645833333332,6774.333333333333,0.0,90.83136574074075,13.728618124579706,0.0,0.0,0.0
12,2012-11-30,144.14541666666665,6531.666666666667,0.0,80.08078703703703,12.553414317002638,0.0,0.0,0.0
12,2012-12-01,174.17558333333332,7304.333333333333,0.0,96.76421296296296,13.564123258263741,0.0,0.0,0.0
12,2012-12-02,113.45645833333333,4988.0,0.0,63.03136574074074,12.938615754198967,0.0,0.0,0.0
12,2012-12-03,171.90179166666667,6546.0,0.0,95.50099537037036,14.937896296932818,0.0,0.0,0.0
12,2012-12-04,168.70275,4865.666666666667,0.0,93.72375,19.72263087449476,0.0,0.0,0.0
12,2012-12-05,162.0695,5998.0,0.0,90.03861111111111,15.370212390241193,0.0,0.0,0.0
12,2012-12-06,169.69070833333333,4708.666666666667,0.0,94.27261574074075,20.499588968627588,0.0,0.0,0.0
12,2012-12-07,171.9489583333333,6130.666666666667,0.0,95.52719907407406,15.954268018477237,0.0,0.0,0.0
12,2012-12-08,170.318,5432.666666666667,0.0,94.6211111111111,17.83333335378574,0.0,0.0,0.0
12,2012-12-09,178.89579166666667,5218.333333333333,0.0,99.38655092592592,19.500841167624824,0.0,0.0,0.0
12,2012-12-10,182.45554166666668,4606.333333333333,0.0,101.36418981481481,22.531325121511443,0.0,0.0,0.0
12,2012-12-11,183.77270833333333,5511.0,0.0,102.09594907407407,18.968615905814634,0.0,0.0,0.0
12,2012-12-12,181.67133333333334,6061.333333333333,0.0,100.92851851851852,17.049171267781198,0.0,0.0,0.0
12,2012-12-13,183.2709166666667,6430.0,0.0,101.81717592592594,16.21315807629169,0.0,0.0,0.0
12,2012-12-14,170.97670833333333,6084.666666666667,0.0,94.98706018518519,15.983989962245717,0.0,0.0,0.0
12,2012-12-15,171.36866666666666,6145.0,0.0,95.20481481481481,15.863337654823251,0.0,0.0,0.0
12,2012-12-16,93.35266666666666,2963.6666666666665,0.0,51.86259259259259,17.91770618228171,0.0,0.0,0.0
12,2012-12-17,75.852,2684.6666666666665,0.0,42.14,16.07169580332754,0.0,0.0,0.0
12,2012-12-18,159.38791666666665,5113.0,0.0,88.54884259259259,17.732282403785558,0.0,0.0,0.0
12,2012-12-19,165.91150000000002,5089.0,0.0,92.17305555555556,18.545095614724573,0.0,0.0,0.0
12,2012-12-20,168.01279166666666,5818.666666666667,0.0,93.34043981481481,16.42494437323365,0.0,0.0,0.0
12,2012-12-21,161.22266666666667,5906.0,0.0,89.56814814814815,15.528077698762088,0.0,0.0,0.0
12,2012-12-22,178.22141666666667,5596.666666666667,0.0,99.01189814814816,18.114046905400038,0.0,0.0,0.0
12,2012-12-23,182.92591666666667,6100.666666666667,0.0,101.62550925925926,17.056227559374204,0.0,0.0,0.0
12,2012-12-24,181.53033333333335,6988.0,0.0,100.85018518518518,14.776832371366789,0.0,0.0,0.0
12,2012-12-25,180.40120833333333,6429.333333333333,0.0,100.22289351851852,15.960942659727984,0.0,0.0,0.0
12,2012-12-26,176.04170833333333,5537.0,0.0,97.80094907407408,18.08531546991953,0.0,0.0,0.0
12,2012-12-27,179.22525,5870.333333333333,0.0,99.56958333333333,17.366866681335527,0.0,0.0,0.0
12,2012-12-28,178.2999166666667,6773.0,0.0,99.05550925925927,14.974595589924045,0.0,0.0,0.0
12,2012-12-29,174.3795,6937.0,0.0,96.87750000000001,14.299102241602998,0.0,0.0,0.0
12,2012-12-30,176.355375,6340.0,0.0,97.97520833333334,15.822841610804417,0.0,0.0,0.0
12,2012-12-31,179.3505,7013.666666666667,0.0,99.63916666666667,14.545963986977807,0.0,0.0,0.0
12,2013-01-01,180.49529166666665,6214.666666666667,0.0,100.27516203703703,16.52087616547772,0.0,0.0,0.0
12,2013-01-02,160.39154166666665,5613.666666666667,0.0,89.10641203703703,16.252488917176336,0.0,0.0,0.0
12,2013-01-03,172.591875,7438.666666666667,0.0,95.884375,13.198065723583973,0.0,0.0,0.0
12,2013-01-04,178.50370833333332,6559.333333333333,0.0,99.16872685185186,15.48005784484365,0.0,0.0,0.0
12,2013-01-05,185.81141666666667,6814.0,0.0,103.22856481481482,15.511553788360565,0.0,0.0,0.0
12,2013-01-06,177.9862916666667,7254.666666666667,0.0,98.88127314814815,13.955780496653494,0.0,0.0,0.0
12,2013-01-07,177.892125,7642.0,0.0,98.82895833333333,13.24142507687778,0.0,0.0,0.0
12,2013-01-08,176.9355833333333,7636.0,0.0,98.29754629629629,13.18057329135382,0.0,0.0,0.0
12,2013-01-09,180.98149999999998,6844.666666666667,0.0,100.54527777777777,15.040660842992109,0.0,0.0,0.0
12,2013-01-10,181.18529166666667,6739.333333333333,0.0,100.65849537037037,15.292941944265836,0.0,0.0,0.0
12,2013-01-11,173.12495833333332,7863.333333333333,0.0,96.1805324074074,12.523855082485516,0.0,0.0,0.0
12,2013-01-12,177.42183333333332,6568.0,0.0,98.56768518518518,15.365933748646635,0.0,0.0,0.0
12,2013-01-13,170.365125,5455.333333333333,0.0,94.64729166666666,17.764150422369546,0.0,0.0,0.0
12,2013-01-14,183.80429166666667,6198.0,0.0,102.11349537037037,16.868991272946467,0.0,0.0,0.0
12,2013-01-15,165.44104166666668,6978.666666666667,0.0,91.9116898148148,13.48515177704273,0.0,0.0,0.0
12,2013-01-16,187.31683333333334,8611.333333333334,0.0,104.06490740740742,12.37346814598333,0.0,0.0,0.0
12,2013-01-17,187.48933333333332,8072.666666666667,0.0,104.16074074074074,13.211270432460703,0.0,0.0,0.0
12,2013-01-18,182.894625,6975.333333333333,0.0,101.60812499999999,14.914922945737358,0.0,0.0,0.0
12,2013-01-19,172.10570833333335,4395.333333333333,0.0,95.61428240740742,22.273501537299662,0.0,0.0,0.0
12,2013-01-20,176.77883333333332,4718.0,0.0,98.21046296296296,21.31362717841835,0.0,0.0,0.0
12,2013-01-21,174.74008333333333,6117.333333333333,0.0,97.07782407407407,16.24858065651337,0.0,0.0,0.0
12,2013-01-22,191.66054166666666,5237.333333333333,0.0,106.47807870370372,20.816491494027918,0.0,0.0,0.0
12,2013-01-23,185.41937499999997,5342.0,0.0,103.01076388888887,19.74405113175465,0.0,0.0,0.0
12,2013-01-24,189.41824999999997,8454.666666666666,0.0,105.23236111111109,12.744135137399462,0.0,0.0,0.0
12,2013-01-25,184.086375,7358.666666666667,0.0,102.27020833333333,14.230086924148397,0.0,0.0,0.0
12,2013-01-26,178.11179166666668,5783.333333333333,0.0,98.95099537037036,17.518603601104708,0.0,0.0,0.0
12,2013-01-27,174.85008333333334,7116.666666666667,0.0,97.13893518518518,13.975722117486338,0.0,0.0,0.0
12,2013-01-28,166.178,7838.666666666667,0.0,92.32111111111111,12.059140882803195,0.0,0.0,0.0
12,2013-01-29,162.665375,7754.0,0.0,90.36965277777777,11.933129672319662,0.0,0.0,0.0
12,2013-01-30,147.3445,4320.666666666667,0.0,81.85805555555555,19.39850248804197,0.0,0.0,0.0
12,2013-01-31,163.716,6398.0,0.0,90.95333333333335,14.555660831509847,0.0,0.0,0.0
12,2013-02-01,135.05004166666666,4557.333333333333,0.0,75.02780092592593,16.856560569350986,0.0,0.0,0.0
12,2013-02-02,170.223875,4990.0,0.0,94.56881944444444,19.40461206997328,0.0,0.0,0.0
12,2013-02-03,28.415041666666667,1432.0,0.0,15.78613425925926,11.287306472105836,0.0,0.0,0.0
12,2013-02-04,0.0,11.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-02-05,104.48658333333333,2337.3333333333335,0.0,58.048101851851854,25.428744218244915,0.0,0.0,0.0
12,2013-02-06,173.21908333333332,4339.333333333333,0.0,96.23282407407407,22.706895506862292,0.0,0.0,0.0
12,2013-02-07,166.19375,6986.666666666667,0.0,92.32986111111111,13.530994006440839,0.0,0.0,0.0
12,2013-02-08,162.21070833333332,6170.666666666667,0.0,90.11706018518518,14.953142489781401,0.0,0.0,0.0
12,2013-02-09,169.36137499999998,5742.0,0.0,94.08965277777777,16.77784665258911,0.0,0.0,0.0
12,2013-02-10,33.48025,1516.6666666666667,0.0,18.600138888888885,12.556933324175823,0.0,0.0,0.0
12,2013-02-11,105.39616666666666,2848.0,0.0,58.553425925925914,21.050861237905742,0.0,0.0,0.0
12,2013-02-12,173.78354166666668,6234.0,0.0,96.54641203703704,15.857213873070616,0.0,0.0,0.0
12,2013-02-13,123.90050000000001,4909.333333333333,0.0,68.83361111111111,14.356070291281911,0.0,0.0,0.0
12,2013-02-14,82.56366666666666,1964.0,0.0,45.86870370370371,23.912915337180358,0.0,0.0,0.0
12,2013-02-15,178.9115416666667,5071.333333333333,0.0,99.39530092592594,20.067868138173175,0.0,0.0,0.0
12,2013-02-16,181.64016666666666,5586.666666666667,0.0,100.9112037037037,18.494567089299917,0.0,0.0,0.0
12,2013-02-17,186.18770833333335,6226.666666666667,0.0,103.43761574074075,17.00906446846003,0.0,0.0,0.0
12,2013-02-18,171.49416666666664,5819.333333333333,0.0,95.27453703703704,16.76336323843892,0.0,0.0,0.0
12,2013-02-19,89.73029166666667,3878.0,0.0,49.85016203703704,13.161831075224914,0.0,0.0,0.0
12,2013-02-20,101.14633333333335,2408.0,0.0,56.19240740740741,23.89344100682909,0.0,0.0,0.0
12,2013-02-21,180.04066666666665,4592.666666666667,0.0,100.02259259259259,22.29927403590265,0.0,0.0,0.0
12,2013-02-22,160.01520833333333,4388.666666666667,0.0,88.89733796296296,20.740236443933867,0.0,0.0,0.0
12,2013-02-23,148.28545833333334,3800.0,0.0,82.38081018518518,22.197292512792398,0.0,0.0,0.0
12,2013-02-24,26.643083333333333,896.0,0.0,14.801712962962963,16.914591409350198,0.0,0.0,0.0
12,2013-02-25,126.61329166666667,3670.0,0.0,70.3407175925926,19.62448521609143,0.0,0.0,0.0
12,2013-02-26,167.35425,4738.666666666667,0.0,92.97458333333333,20.089337902715247,0.0,0.0,0.0
12,2013-02-27,198.74875,4112.0,0.0,110.41597222222224,27.493899308933205,0.0,0.0,0.0
12,2013-02-28,200.11308333333332,4138.666666666667,0.0,111.17393518518519,27.504266809627364,0.0,0.0,0.0
12,2013-03-01,196.631875,3838.0,0.0,109.23993055555556,29.142981994745526,0.0,0.0,0.0
12,2013-03-02,191.4725,3972.6666666666665,0.0,106.37361111111112,27.41633002601107,0.0,0.0,0.0
12,2013-03-03,199.90916666666666,3992.6666666666665,0.0,111.06064814814813,28.480964511326317,0.0,0.0,0.0
12,2013-03-04,197.47866666666667,3984.0,0.0,109.71037037037037,28.195895638107988,0.0,0.0,0.0
12,2013-03-05,195.345875,4034.6666666666665,0.0,108.52548611111112,27.541121586872112,0.0,0.0,0.0
12,2013-03-06,200.30133333333333,4018.6666666666665,0.0,111.27851851851851,28.352208471577082,0.0,0.0,0.0
12,2013-03-07,202.32416666666666,3931.3333333333335,0.0,112.40231481481482,29.274732102481487,0.0,0.0,0.0
12,2013-03-08,206.1505,4064.0,0.0,114.52805555555557,28.85464470554462,0.0,0.0,0.0
12,2013-03-09,205.44483333333335,4110.666666666667,0.0,114.13601851851854,28.429420052167803,0.0,0.0,0.0
12,2013-03-10,197.14916666666667,1943.3333333333333,0.0,109.52731481481482,57.70755624642653,0.0,0.0,0.0
12,2013-03-11,194.797,2071.3333333333335,0.0,108.22055555555553,53.49550700032185,0.0,0.0,0.0
12,2013-03-12,187.47366666666667,1555.3333333333333,0.0,104.15203703703703,68.56489759251322,0.0,0.0,0.0
12,2013-03-13,194.15404166666667,6354.0,0.0,107.86335648148149,17.38138034330955,0.0,0.0,0.0
12,2013-03-14,197.91758333333334,4090.6666666666665,0.0,109.95421296296297,27.521704364270967,0.0,0.0,0.0
12,2013-03-15,195.03216666666665,4365.333333333333,0.0,108.3512037037037,25.414049512573815,0.0,0.0,0.0
12,2013-03-16,192.69570833333333,4338.666666666667,0.0,107.0531712962963,25.263923345946015,0.0,0.0,0.0
12,2013-03-17,201.91637500000002,4390.666666666667,0.0,112.1757638888889,26.159299570110843,0.0,0.0,0.0
12,2013-03-18,196.78854166666667,4359.333333333333,0.0,109.3269675925926,25.678211221453335,0.0,0.0,0.0
12,2013-03-19,194.05991666666668,4358.0,0.0,107.81106481481481,25.32991034049768,0.0,0.0,0.0
12,2013-03-20,196.584625,4360.666666666667,0.0,109.21368055555556,25.64375955989145,0.0,0.0,0.0
12,2013-03-21,203.124,4472.666666666667,0.0,112.84666666666665,25.833291548665972,0.0,0.0,0.0
12,2013-03-22,204.01783333333333,4447.333333333333,0.0,113.34324074074074,26.094770842702243,0.0,0.0,0.0
12,2013-03-23,203.139625,4482.0,0.0,112.8553472222222,25.78147925498289,0.0,0.0,0.0
12,2013-03-24,199.34470833333333,4445.333333333333,0.0,110.74706018518519,25.508529151982103,0.0,0.0,0.0
12,2013-03-25,194.35795833333336,4386.666666666667,0.0,107.97664351851853,25.203028563513175,0.0,0.0,0.0
12,2013-03-26,165.45670833333332,3698.0,0.0,91.92039351851852,25.450862878207438,0.0,0.0,0.0
