ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
12,2013-03-27,169.67508333333333,3628.6666666666665,0.0,94.26393518518519,26.59843190412763,0.0,0.0,0.0
12,2013-03-28,204.033375,4432.0,0.0,113.351875,26.187045309679608,0.0,0.0,0.0
12,2013-03-29,200.034625,4376.666666666667,0.0,111.13034722222221,25.99840727817974,0.0,0.0,0.0
12,2013-03-30,175.28904166666666,4184.666666666667,0.0,97.38280092592592,23.827525060073814,0.0,0.0,0.0
12,2013-03-31,184.63525,4292.0,0.0,102.5751388888889,24.47033660492389,0.0,0.0,0.0
12,2013-04-01,163.81016666666667,3785.3333333333335,0.0,91.00564814814814,24.616242463602205,0.0,0.0,0.0
12,2013-04-02,197.76075,4313.333333333333,0.0,109.86708333333333,26.08027201506955,0.0,0.0,0.0
12,2013-04-03,201.25779166666666,4290.666666666667,0.0,111.80988425925926,26.681667299500205,0.0,0.0,0.0
12,2013-04-04,209.17695833333335,4282.0,0.0,116.2094212962963,27.787675493992943,0.0,0.0,0.0
12,2013-04-05,208.33029166666665,4276.0,0.0,115.73905092592591,27.714035136355363,0.0,0.0,0.0
12,2013-04-06,211.92125,4419.333333333333,0.0,117.73402777777777,27.27738822786242,0.0,0.0,0.0
12,2013-04-07,200.23841666666667,4186.666666666667,0.0,111.24356481481482,27.20596003516454,0.0,0.0,0.0
12,2013-04-08,202.55933333333334,4272.0,0.0,112.53296296296296,26.97155917082813,0.0,0.0,0.0
12,2013-04-09,204.83320833333335,4366.666666666667,0.0,113.79622685185187,26.683043513040715,0.0,0.0,0.0
12,2013-04-10,205.2095833333333,4324.666666666667,0.0,114.00532407407407,26.99168752569241,0.0,0.0,0.0
12,2013-04-11,207.12279166666667,4374.0,0.0,115.0682175925926,26.93606492753899,0.0,0.0,0.0
12,2013-04-12,205.42908333333332,4370.666666666667,0.0,114.1272685185185,26.736175313326214,0.0,0.0,0.0
12,2013-04-13,206.18175,4388.666666666667,0.0,114.54541666666667,26.724073855005315,0.0,0.0,0.0
12,2013-04-14,207.73420833333333,4363.333333333333,0.0,115.40789351851852,27.08162158295136,0.0,0.0,0.0
12,2013-04-15,206.6052083333333,4348.666666666667,0.0,114.78067129629628,27.025278861017426,0.0,0.0,0.0
12,2013-04-16,206.15041666666664,4412.666666666667,0.0,114.52800925925925,26.574685454121973,0.0,0.0,0.0
12,2013-04-17,209.47491666666667,4504.0,0.0,116.3749537037037,26.455664986061773,0.0,0.0,0.0
12,2013-04-18,201.75958333333332,4394.666666666667,0.0,112.08865740740738,26.115194854242517,0.0,0.0,0.0
12,2013-04-19,203.68845833333333,4373.333333333333,0.0,113.16025462962965,26.49347211477388,0.0,0.0,0.0
12,2013-04-20,210.80795833333332,4470.666666666667,0.0,117.1155324074074,26.822530636432546,0.0,0.0,0.0
12,2013-04-21,214.41458333333333,4699.333333333333,0.0,119.11921296296295,25.95392867487114,0.0,0.0,0.0
12,2013-04-22,207.01291666666668,4507.333333333333,0.0,115.00717592592594,26.125391383794312,0.0,0.0,0.0
12,2013-04-23,206.464125,4463.333333333333,0.0,114.70229166666668,26.312996961351754,0.0,0.0,0.0
12,2013-04-24,200.803,4226.0,0.0,111.55722222222222,27.028736354314564,0.0,0.0,0.0
12,2013-04-25,195.03220833333333,4113.333333333333,0.0,108.35122685185186,26.971026217247434,0.0,0.0,0.0
12,2013-04-26,180.96579166666666,3845.3333333333335,0.0,100.53655092592592,26.76994829049642,0.0,0.0,0.0
12,2013-04-27,200.34829166666668,4330.0,0.0,111.30460648148149,26.319812142353094,0.0,0.0,0.0
12,2013-04-28,197.212,4246.666666666667,0.0,109.5622222222222,26.416191365777074,0.0,0.0,0.0
12,2013-04-29,204.56658333333334,4259.333333333333,0.0,113.64810185185186,27.319836786534147,0.0,0.0,0.0
12,2013-04-30,204.99,4246.666666666667,0.0,113.88333333333334,27.458040423861853,0.0,0.0,0.0
12,2013-05-01,196.22400000000002,4258.666666666667,0.0,109.01333333333334,26.20978835316218,0.0,0.0,0.0
12,2013-05-02,198.99966666666668,4434.666666666667,0.0,110.55537037037038,25.525626215173382,0.0,0.0,0.0
12,2013-05-03,199.548375,3962.6666666666665,0.0,110.86020833333335,28.64479323162012,0.0,0.0,0.0
12,2013-05-04,185.71725,4276.0,0.0,103.17625,24.705837786482697,0.0,0.0,0.0
12,2013-05-05,175.27333333333334,3543.3333333333335,0.0,97.37407407407407,28.137718093446225,0.0,0.0,0.0
12,2013-05-06,166.63283333333334,4715.333333333333,0.0,92.5737962962963,20.10171992671662,0.0,0.0,0.0
12,2013-05-07,208.39291666666668,4976.0,0.0,115.7738425925926,23.822515560802966,0.0,0.0,0.0
12,2013-05-08,208.51841666666667,4688.0,0.0,115.84356481481481,25.30124275040292,0.0,0.0,0.0
12,2013-05-09,205.13129166666667,4928.666666666667,0.0,113.9618287037037,23.674864684780648,0.0,0.0,0.0
12,2013-05-10,201.05395833333333,4828.0,0.0,111.69664351851851,23.68810963102964,0.0,0.0,0.0
12,2013-05-11,200.09729166666668,4686.666666666667,0.0,111.16516203703704,24.28634624674016,0.0,0.0,0.0
12,2013-05-12,203.78258333333335,5195.333333333333,0.0,113.2125462962963,22.312009396787715,0.0,0.0,0.0
12,2013-05-13,199.01529166666668,5045.333333333333,0.0,110.56405092592594,22.437869663660585,0.0,0.0,0.0
12,2013-05-14,207.2168333333333,4304.0,0.0,115.12046296296296,27.386580396788517,0.0,0.0,0.0
12,2013-05-15,195.78491666666665,3732.6666666666665,0.0,108.76939814814814,29.836306509346905,0.0,0.0,0.0
12,2013-05-16,120.77979166666667,2366.6666666666665,0.0,67.09988425925927,29.029678095657278,0.0,0.0,0.0
12,2013-05-17,176.85729166666667,4229.333333333333,0.0,98.25405092592592,23.786803927267236,0.0,0.0,0.0
12,2013-05-18,205.9623333333333,4655.333333333333,0.0,114.4235185185185,25.166455809346505,0.0,0.0,0.0
12,2013-05-19,177.42179166666665,3864.6666666666665,0.0,98.56766203703702,26.114394296978322,0.0,0.0,0.0
12,2013-05-20,193.10333333333332,4391.333333333333,0.0,107.27962962962962,25.013726911593537,0.0,0.0,0.0
12,2013-05-21,189.51225,4346.0,0.0,105.28458333333333,24.80462146226415,0.0,0.0,0.0
12,2013-05-22,195.51841666666667,4378.666666666667,0.0,108.6213425925926,25.399830849700567,0.0,0.0,0.0
12,2013-05-23,201.41466666666668,4752.0,0.0,111.89703703703704,24.11013809390198,0.0,0.0,0.0
12,2013-05-24,209.69454166666665,4965.333333333333,0.0,116.49696759259258,24.022807153206674,0.0,0.0,0.0
12,2013-05-25,208.51850000000002,4828.666666666667,0.0,115.84361111111112,24.564187508629022,0.0,0.0,0.0
12,2013-05-26,208.079375,4739.333333333333,0.0,115.59965277777778,24.97450087477141,0.0,0.0,0.0
12,2013-05-27,210.41591666666667,4376.666666666667,0.0,116.89773148148149,27.347658933104846,0.0,0.0,0.0
12,2013-05-28,201.9790416666667,3944.0,0.0,112.2105787037037,29.130935987505634,0.0,0.0,0.0
12,2013-05-29,163.29266666666666,3129.3333333333335,0.0,90.71814814814815,29.682460126402493,0.0,0.0,0.0
12,2013-05-30,170.47483333333335,4163.333333333333,0.0,94.70824074074075,23.291857732852947,0.0,0.0,0.0
12,2013-05-31,133.35645833333334,3228.0,0.0,74.0869212962963,23.499875686269448,0.0,0.0,0.0
12,2013-06-01,150.19854166666667,3582.6666666666665,0.0,83.44363425925926,23.847582001690235,0.0,0.0,0.0
12,2013-06-02,204.04908333333333,4698.666666666667,0.0,113.36060185185184,24.70273557805997,0.0,0.0,0.0
12,2013-06-03,204.66066666666666,5024.666666666667,0.0,113.70037037037038,23.16926016098359,0.0,0.0,0.0
12,2013-06-04,211.73308333333333,5860.0,0.0,117.62949074074074,20.55304361253318,0.0,0.0,0.0
12,2013-06-05,211.48216666666667,5205.333333333333,0.0,117.4900925925926,23.110547990309083,0.0,0.0,0.0
12,2013-06-06,197.50991666666667,5076.666666666667,0.0,109.7277314814815,22.13070734022762,0.0,0.0,0.0
12,2013-06-07,197.80783333333332,5162.0,0.0,109.89324074074074,21.797692598691288,0.0,0.0,0.0
12,2013-06-08,194.16966666666667,5255.333333333333,0.0,107.87203703703705,21.016778901856313,0.0,0.0,0.0
12,2013-06-09,191.39404166666668,4982.0,0.0,106.33002314814814,21.852932697990543,0.0,0.0,0.0
12,2013-06-10,184.13354166666667,4274.666666666667,0.0,102.29641203703703,24.502798569414118,0.0,0.0,0.0
12,2013-06-11,198.76445833333332,5091.333333333333,0.0,110.42469907407406,22.207119820992098,0.0,0.0,0.0
12,2013-06-12,197.85483333333332,4581.333333333333,0.0,109.91935185185184,24.56630333842646,0.0,0.0,0.0
12,2013-06-13,199.23495833333334,4310.666666666667,0.0,110.68608796296297,26.290941570973814,0.0,0.0,0.0
12,2013-06-14,202.84166666666667,4139.333333333333,0.0,112.68981481481481,27.874803041284157,0.0,0.0,0.0
12,2013-06-15,200.91283333333334,4071.3333333333335,0.0,111.61824074074076,28.070881781835055,0.0,0.0,0.0
12,2013-06-16,199.03091666666668,4092.6666666666665,0.0,110.57273148148148,27.662995544198292,0.0,0.0,0.0
12,2013-06-17,162.837875,4293.333333333333,0.0,90.4654861111111,21.57475416828416,0.0,0.0,0.0
12,2013-06-18,196.20833333333334,5089.333333333333,0.0,109.00462962962962,21.93014938651646,0.0,0.0,0.0
12,2013-06-19,181.73416666666665,5073.333333333333,0.0,100.96342592592593,20.376435966929478,0.0,0.0,0.0
12,2013-06-20,165.29983333333334,3034.0,0.0,91.83324074074073,30.99144864681755,0.0,0.0,0.0
12,2013-06-21,170.16120833333335,2962.0,0.0,94.53400462962964,32.67838195147799,0.0,0.0,0.0
12,2013-06-22,171.5255,2922.6666666666665,0.0,95.29194444444444,33.38369819229014,0.0,0.0,0.0
12,2013-06-23,160.04654166666668,3242.6666666666665,0.0,88.91474537037037,28.075598617821406,0.0,0.0,0.0
12,2013-06-24,168.01279166666666,4163.333333333333,0.0,93.34043981481481,22.955470694889243,0.0,0.0,0.0
12,2013-06-25,163.48083333333332,3906.6666666666665,0.0,90.82268518518518,23.803757856939704,0.0,0.0,0.0
12,2013-06-26,163.26116666666667,4049.3333333333335,0.0,90.70064814814815,22.934242749149377,0.0,0.0,0.0
12,2013-06-27,151.48433333333332,3094.0,0.0,84.15796296296296,27.85046486030309,0.0,0.0,0.0
12,2013-06-28,160.31312499999999,3022.6666666666665,0.0,89.06284722222222,30.169204655105865,0.0,0.0,0.0
12,2013-06-29,164.68829166666666,3276.0,0.0,91.49349537037037,28.595906565849273,0.0,0.0,0.0
12,2013-06-30,165.582125,3624.6666666666665,0.0,91.99006944444444,25.985460392909694,0.0,0.0,0.0
12,2013-07-01,172.96820833333334,3822.0,0.0,96.09344907407407,25.74308804472644,0.0,0.0,0.0
12,2013-07-02,156.40845833333333,4629.333333333333,0.0,86.89358796296295,19.218824463265648,0.0,0.0,0.0
12,2013-07-03,160.76795833333333,4008.6666666666665,0.0,89.3155324074074,22.813114992169744,0.0,0.0,0.0
12,2013-07-04,145.30583333333334,4232.666666666667,0.0,80.72546296296296,19.527831515461756,0.0,0.0,0.0
12,2013-07-05,77.45145833333333,2322.6666666666665,0.0,43.028587962962966,18.968271189126483,0.0,0.0,0.0
12,2013-07-06,142.498875,4686.666666666667,0.0,79.16604166666666,17.295471563833566,0.0,0.0,0.0
12,2013-07-07,52.78429166666667,1401.3333333333333,0.0,29.324606481481485,21.426354359934983,0.0,0.0,0.0
12,2013-07-08,75.97745833333333,2082.6666666666665,0.0,42.209699074074074,20.751525711561037,0.0,0.0,0.0
12,2013-07-09,70.89654166666666,1923.3333333333333,0.0,39.38696759259259,20.96792865756788,0.0,0.0,0.0
12,2013-07-10,171.50983333333332,3347.3333333333335,0.0,95.28324074074074,29.14574094635862,0.0,0.0,0.0
12,2013-07-11,160.78354166666665,2673.3333333333335,0.0,89.32418981481482,34.21161020625519,0.0,0.0,0.0
12,2013-07-12,166.71116666666668,2162.6666666666665,0.0,92.61731481481482,43.849045301582414,0.0,0.0,0.0
12,2013-07-13,151.39020833333333,1846.6666666666667,0.0,84.1056712962963,46.63310298209987,0.0,0.0,0.0
12,2013-07-14,157.66295833333334,1816.0,0.0,87.59053240740741,49.385432892039894,0.0,0.0,0.0
12,2013-07-15,158.32154166666666,1651.3333333333333,0.0,87.95641203703704,54.5368814804535,0.0,0.0,0.0
12,2013-07-16,153.9465,1506.6666666666667,0.0,85.52583333333334,58.121615542035386,0.0,0.0,0.0
12,2013-07-17,91.28266666666667,1488.0,0.0,50.7125925925926,34.895580346475505,0.0,0.0,0.0
12,2013-07-18,169.01645833333333,2426.6666666666665,0.0,93.8980324074074,39.61903655849358,0.0,0.0,0.0
12,2013-07-19,163.52791666666667,2398.0,0.0,90.84884259259259,38.790713065285885,0.0,0.0,0.0
12,2013-07-20,137.01029166666666,1780.0,0.0,76.1168287037037,43.7842814099563,0.0,0.0,0.0
12,2013-07-21,179.49179166666667,3620.0,0.0,99.71766203703703,28.204672419812766,0.0,0.0,0.0
12,2013-07-22,143.69054166666666,2068.6666666666665,0.0,79.8280787037037,39.511425935250834,0.0,0.0,0.0
12,2013-07-23,148.47354166666665,1588.0,0.0,82.48530092592591,53.18431965872515,0.0,0.0,0.0
12,2013-07-24,176.46520833333332,1688.6666666666667,0.0,98.03622685185185,59.442928942130536,0.0,0.0,0.0
12,2013-07-25,82.09325,877.3333333333334,0.0,45.60736111111111,53.226493588525834,0.0,0.0,0.0
12,2013-07-26,183.08275,2139.3333333333335,0.0,101.71263888888889,48.68038530305391,0.0,0.0,0.0
12,2013-07-27,178.39404166666668,1718.0,0.0,99.10780092592594,59.0666340908356,0.0,0.0,0.0
12,2013-07-28,183.318125,2584.6666666666665,0.0,101.8434027777778,40.344645384640195,0.0,0.0,0.0
12,2013-07-29,184.21195833333334,3027.3333333333335,0.0,102.33997685185186,34.61326876192835,0.0,0.0,0.0
12,2013-07-30,170.19254166666667,2694.0,0.0,94.55141203703704,35.93585404035717,0.0,0.0,0.0
12,2013-07-31,176.21425,2639.3333333333335,0.0,97.89680555555556,37.97797646185905,0.0,0.0,0.0
12,2013-08-01,172.41925,3166.6666666666665,0.0,95.78847222222223,30.971942118421055,0.0,0.0,0.0
12,2013-08-02,143.65925000000001,3683.3333333333335,0.0,79.81069444444445,22.185928518099548,0.0,0.0,0.0
12,2013-08-03,173.75220833333333,4076.6666666666665,0.0,96.52900462962963,24.24432898780321,0.0,0.0,0.0
12,2013-08-04,159.56041666666667,3866.6666666666665,0.0,88.64467592592592,23.473263020833333,0.0,0.0,0.0
12,2013-08-05,132.33716666666666,3154.6666666666665,0.0,73.52064814814815,23.86235998696816,0.0,0.0,0.0
12,2013-08-06,140.80516666666668,3766.0,0.0,78.22509259259259,21.267836512362067,0.0,0.0,0.0
12,2013-08-07,145.47829166666665,3644.0,0.0,80.82127314814814,22.7093582811166,0.0,0.0,0.0
12,2013-08-08,140.36612499999998,3356.6666666666665,0.0,77.98118055555555,23.786970438182717,0.0,0.0,0.0
12,2013-08-09,113.26825000000001,1918.0,0.0,62.92680555555555,33.59267789798401,0.0,0.0,0.0
12,2013-08-10,138.31187500000001,1211.3333333333333,0.0,76.83993055555555,64.95025170266922,0.0,0.0,0.0
12,2013-08-11,139.42525,1802.6666666666667,0.0,77.45847222222223,43.99578201275888,0.0,0.0,0.0
12,2013-08-12,141.68333333333334,3346.6666666666665,0.0,78.71296296296296,24.08193310092961,0.0,0.0,0.0
12,2013-08-13,9.189416666666666,140.0,0.0,5.105231481481481,37.337475099206344,0.0,0.0,0.0
12,2013-08-14,0.0,20.666666666666668,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-08-15,4.877,82.66666666666667,0.0,2.7094444444444443,33.55887298387098,0.0,0.0,0.0
12,2013-08-16,66.66250000000001,866.6666666666666,0.0,37.03472222222222,43.75367548076923,0.0,0.0,0.0
12,2013-08-17,89.02458333333334,1414.0,0.0,49.45810185185186,35.81340204109697,0.0,0.0,0.0
12,2013-08-18,165.676375,2582.6666666666665,0.0,92.04243055555555,36.490285743094994,0.0,0.0,0.0
12,2013-08-19,119.69766666666668,4207.333333333333,0.0,66.49870370370371,16.18317763957112,0.0,0.0,0.0
12,2013-08-20,67.94845833333333,1056.0,0.0,37.749143518518515,36.60165534906355,0.0,0.0,0.0
12,2013-08-21,98.41770833333334,1757.3333333333333,0.0,54.67650462962963,31.85694599219145,0.0,0.0,0.0
12,2013-08-22,175.46158333333335,2316.6666666666665,0.0,97.47865740740743,43.08276143285372,0.0,0.0,0.0
12,2013-08-23,174.865625,4236.0,0.0,97.14756944444444,23.48191604206012,0.0,0.0,0.0
12,2013-08-24,110.44554166666667,1970.0,0.0,61.35863425925926,31.89091655738861,0.0,0.0,0.0
12,2013-08-25,166.66420833333333,1946.6666666666667,0.0,92.59122685185184,48.70076567137557,0.0,0.0,0.0
12,2013-08-26,154.10320833333333,1861.3333333333333,0.0,85.61289351851852,47.09475734613777,0.0,0.0,0.0
12,2013-08-27,167.94995833333334,1960.0,0.0,93.30553240740741,48.74261971017573,0.0,0.0,0.0
12,2013-08-28,175.32041666666666,1890.0,0.0,97.40023148148147,52.766188896237495,0.0,0.0,0.0
12,2013-08-29,185.46654166666667,2242.6666666666665,0.0,103.0369675925926,47.04201149734939,0.0,0.0,0.0
12,2013-08-30,187.41099999999997,2806.0,0.0,104.11722222222221,37.992025599904956,0.0,0.0,0.0
12,2013-08-31,175.35166666666666,1944.0,0.0,97.41759259259258,51.30960548125285,0.0,0.0,0.0
12,2013-09-01,151.65683333333334,1714.0,0.0,84.2537962962963,50.331074695319586,0.0,0.0,0.0
12,2013-09-02,171.98029166666666,1771.3333333333333,0.0,95.54460648148148,55.228522342711074,0.0,0.0,0.0
12,2013-09-03,124.95108333333333,1240.6666666666667,0.0,69.41726851851851,57.28882958310945,0.0,0.0,0.0
12,2013-09-04,149.77504166666668,1507.3333333333333,0.0,83.20835648148149,56.52169584346897,0.0,0.0,0.0
12,2013-09-05,167.856,1700.6666666666667,0.0,93.25333333333333,56.14391689533515,0.0,0.0,0.0
12,2013-09-06,199.01545833333333,1893.3333333333333,0.0,110.56414351851853,59.79223233201291,0.0,0.0,0.0
12,2013-09-07,84.27295833333334,912.0,0.0,46.81831018518518,52.56279363882796,0.0,0.0,0.0
12,2013-09-08,88.85208333333333,922.0,0.0,49.36226851851851,54.817816416606405,0.0,0.0,0.0
12,2013-09-09,153.38179166666666,1726.6666666666667,0.0,85.21210648148148,50.53012113497426,0.0,0.0,0.0
12,2013-09-10,123.05354166666666,1545.3333333333333,0.0,68.3630787037037,45.29570078821541,0.0,0.0,0.0
12,2013-09-11,97.77483333333333,1158.6666666666667,0.0,54.31935185185185,48.00136740026851,0.0,0.0,0.0
12,2013-09-12,102.13433333333334,1228.6666666666667,0.0,56.7412962962963,47.28492670464822,0.0,0.0,0.0
12,2013-09-13,147.61091666666667,1610.6666666666667,0.0,82.0060648148148,52.13121467128863,0.0,0.0,0.0
12,2013-09-14,129.87504166666668,3218.6666666666665,0.0,72.15280092592593,22.95275047681925,0.0,0.0,0.0
12,2013-09-15,44.128083333333336,524.6666666666666,0.0,24.515601851851855,47.84280445256247,0.0,0.0,0.0
12,2013-09-16,5.3945,117.33333333333333,0.0,2.996944444444444,26.15259730113636,0.0,0.0,0.0
12,2013-09-17,5.284708333333334,107.33333333333333,0.0,2.9359490740740743,28.00731295289855,0.0,0.0,0.0
12,2013-09-18,30.767333333333337,359.3333333333333,0.0,17.092962962962964,48.70543073593074,0.0,0.0,0.0
12,2013-09-19,134.956,3441.3333333333335,0.0,74.97555555555554,22.307479077876792,0.0,0.0,0.0
12,2013-09-20,187.34829166666668,5304.0,0.0,104.08238425925927,20.092374291677142,0.0,0.0,0.0
12,2013-09-21,76.55770833333334,1716.6666666666667,0.0,42.53206018518518,25.3681027710356,0.0,0.0,0.0
12,2013-09-22,0.0,28.666666666666668,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-09-23,87.83266666666667,1986.0,0.0,48.79592592592593,25.157174499272685,0.0,0.0,0.0
12,2013-09-24,171.79208333333335,4528.666666666667,0.0,95.4400462962963,21.578329913759262,0.0,0.0,0.0
12,2013-09-25,203.54729166666667,7160.0,0.0,113.0818287037037,16.17101737565953,0.0,0.0,0.0
12,2013-09-26,203.90804166666666,6754.666666666667,0.0,113.28224537037038,17.17178607896598,0.0,0.0,0.0
12,2013-09-27,207.76566666666668,5718.666666666667,0.0,115.42537037037037,20.666362215357115,0.0,0.0,0.0
12,2013-09-28,125.62545833333333,4631.333333333333,0.0,69.7919212962963,15.429670695683988,0.0,0.0,0.0
12,2013-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-10-01,0.0,27.333333333333332,0.0,0.0,0.0,0.0,0.0,0.0
12,2013-10-02,32.100249999999996,696.0,0.0,17.83347222222222,26.235189954501912,0.0,0.0,0.0
12,2013-10-03,140.42895833333333,3090.0,0.0,78.01608796296297,25.851350312387627,0.0,0.0,0.0
12,2013-10-04,168.85958333333335,3674.6666666666665,0.0,93.81087962962962,26.13923067473996,0.0,0.0,0.0
12,2013-10-05,180.63637500000002,4224.0,0.0,100.35354166666667,24.325755519057765,0.0,0.0,0.0
12,2013-10-06,198.35670833333333,3834.0,0.0,110.1981712962963,29.42929253789196,0.0,0.0,0.0
12,2013-10-07,189.82591666666667,3824.0,0.0,105.45884259259259,28.237266979747794,0.0,0.0,0.0
12,2013-10-08,202.84166666666667,4128.666666666667,0.0,112.68981481481481,27.946819325582645,0.0,0.0,0.0
12,2013-10-09,180.21308333333332,4490.0,0.0,100.11837962962962,22.83100420997278,0.0,0.0,0.0
12,2013-10-10,203.02979166666668,4582.0,0.0,112.79432870370371,25.205175285840724,0.0,0.0,0.0
12,2013-10-11,200.17583333333334,4158.0,0.0,111.2087962962963,27.38496549489605,0.0,0.0,0.0
12,2013-10-12,193.44841666666665,5592.666666666667,0.0,107.47134259259259,19.675749376663884,0.0,0.0,0.0
12,2013-10-13,189.49658333333332,4530.666666666667,0.0,105.27587962962963,23.791636216769664,0.0,0.0,0.0
12,2013-10-14,195.62812499999998,4750.0,0.0,108.68229166666666,23.427325986842103,0.0,0.0,0.0
12,2013-10-15,187.30129166666666,4524.666666666667,0.0,104.05627314814814,23.547197158476987,0.0,0.0,0.0
12,2013-10-16,175.148,4366.0,0.0,97.30444444444444,22.819519163231025,0.0,0.0,0.0
12,2013-10-17,170.271,4392.0,0.0,94.595,22.05278244535519,0.0,0.0,0.0
12,2013-10-18,191.73904166666668,4638.0,0.0,106.52168981481482,23.516075506983373,0.0,0.0,0.0
12,2013-10-19,191.81745833333332,4458.666666666667,0.0,106.56525462962962,24.471926782732755,0.0,0.0,0.0
12,2013-10-20,195.50270833333332,4746.0,0.0,108.61261574074072,23.432039034333005,0.0,0.0,0.0
12,2013-10-21,202.38683333333333,4766.666666666667,0.0,112.43712962962962,24.151967208624704,0.0,0.0,0.0
12,2013-10-22,198.38816666666665,4587.333333333333,0.0,110.21564814814815,24.600305654459138,0.0,0.0,0.0
12,2013-10-23,200.59916666666666,4744.0,0.0,111.44398148148149,24.05301278222785,0.0,0.0,0.0
12,2013-10-24,199.42304166666668,4942.0,0.0,110.7905787037037,22.953960650490128,0.0,0.0,0.0
12,2013-10-25,192.1939583333333,4953.333333333333,0.0,106.77442129629628,22.071264461361594,0.0,0.0,0.0
12,2013-10-26,172.042875,4092.6666666666665,0.0,95.57937500000001,23.911969880070046,0.0,0.0,0.0
12,2013-10-27,156.04754166666666,3274.6666666666665,0.0,86.6930787037037,27.106588950953448,0.0,0.0,0.0
12,2013-10-28,191.48820833333332,4194.0,0.0,106.38233796296295,25.9715965284401,0.0,0.0,0.0
12,2013-10-29,189.9043333333333,4982.666666666667,0.0,105.50240740740739,21.679940114619566,0.0,0.0,0.0
12,2013-10-30,165.03341666666668,3940.0,0.0,91.6852314814815,23.826525003525095,0.0,0.0,0.0
12,2013-10-31,192.24091666666666,4376.666666666667,0.0,106.80050925925926,24.98546262693577,0.0,0.0,0.0
12,2013-11-01,129.185125,2815.3333333333335,0.0,71.7695138888889,26.101635781731,0.0,0.0,0.0
12,2013-11-02,165.89587500000002,3864.0,0.0,92.164375,24.422128251164597,0.0,0.0,0.0
12,2013-11-03,210.02383333333333,6071.333333333333,0.0,116.67990740740741,19.677482792540534,0.0,0.0,0.0
12,2013-11-04,212.12508333333335,5474.0,0.0,117.84726851851852,22.0430796923842,0.0,0.0,0.0
12,2013-11-05,205.71133333333333,4645.333333333333,0.0,114.28407407407408,25.18989597684654,0.0,0.0,0.0
12,2013-11-06,201.38325,4353.333333333333,0.0,111.87958333333334,26.313975200995408,0.0,0.0,0.0
12,2013-11-07,214.36770833333333,5001.333333333333,0.0,119.09317129629629,24.3813979119457,0.0,0.0,0.0
12,2013-11-08,208.97316666666666,4980.0,0.0,116.09620370370371,23.869659231369923,0.0,0.0,0.0
12,2013-11-09,204.14329166666667,4726.666666666667,0.0,113.41293981481482,24.567738168488486,0.0,0.0,0.0
12,2013-11-10,202.29274999999998,4620.666666666667,0.0,112.3848611111111,24.903518819434428,0.0,0.0,0.0
12,2013-11-11,197.52558333333332,4636.666666666667,0.0,109.73643518518517,24.232739608794628,0.0,0.0,0.0
12,2013-11-12,199.61120833333334,5396.666666666667,0.0,110.89511574074074,21.039933725808112,0.0,0.0,0.0
12,2013-11-13,184.68241666666665,5461.333333333333,0.0,102.60134259259259,19.23587304941813,0.0,0.0,0.0
12,2013-11-14,166.28775,4553.333333333333,0.0,92.38208333333333,20.773795415446557,0.0,0.0,0.0
12,2013-11-15,136.728,3513.3333333333335,0.0,75.96000000000001,22.137223149905125,0.0,0.0,0.0
12,2013-11-16,173.736625,4607.333333333333,0.0,96.52034722222223,21.44997471874548,0.0,0.0,0.0
12,2013-11-17,166.28783333333334,4218.0,0.0,92.38212962962963,22.425334880933566,0.0,0.0,0.0
12,2013-11-18,156.42404166666668,3995.3333333333335,0.0,86.90224537037038,22.27078484099505,0.0,0.0,0.0
12,2013-11-19,176.29274999999998,5798.666666666667,0.0,97.94041666666666,17.293836391986662,0.0,0.0,0.0
12,2013-11-20,165.97420833333334,6830.0,0.0,92.20789351851852,13.82308377358874,0.0,0.0,0.0
12,2013-11-21,172.43504166666665,5418.0,0.0,95.79724537037036,18.10387588311595,0.0,0.0,0.0
12,2013-11-22,170.05158333333333,4582.666666666667,0.0,94.47310185185185,21.108017672267483,0.0,0.0,0.0
12,2013-11-23,99.75070833333332,2862.6666666666665,0.0,55.417060185185186,19.821213759994563,0.0,0.0,0.0
12,2013-11-24,140.94637500000002,4282.0,0.0,78.30354166666667,18.723726369103222,0.0,0.0,0.0
12,2013-11-25,155.53016666666667,5231.333333333333,0.0,86.40564814814815,16.911700612760715,0.0,0.0,0.0
12,2013-11-26,165.59791666666666,4392.0,0.0,91.9988425925926,21.447544383095526,0.0,0.0,0.0
12,2013-11-27,177.53158333333332,4456.666666666667,0.0,98.6286574074074,22.65950986973323,0.0,0.0,0.0
12,2013-11-28,182.97312499999998,4681.333333333333,0.0,101.65173611111109,22.23324108605098,0.0,0.0,0.0
12,2013-11-29,178.17458333333332,4835.333333333333,0.0,98.98587962962962,20.96063190806103,0.0,0.0,0.0
12,2013-11-30,174.395125,6944.666666666667,0.0,96.88618055555555,14.2845963719161,0.0,0.0,0.0
12,2013-12-01,177.79816666666667,6954.666666666667,0.0,98.77675925925926,14.542397019587167,0.0,0.0,0.0
12,2013-12-02,177.20229166666664,4690.0,0.0,98.44571759259259,21.49223246120587,0.0,0.0,0.0
12,2013-12-03,173.40729166666665,5042.0,0.0,96.33738425925925,19.563635014489396,0.0,0.0,0.0
12,2013-12-04,167.10320833333333,5571.333333333333,0.0,92.83511574074073,17.061243569512584,0.0,0.0,0.0
12,2013-12-05,164.45291666666665,4734.666666666667,0.0,91.36273148148148,19.7577374184502,0.0,0.0,0.0
12,2013-12-06,166.75825,4991.333333333333,0.0,92.64347222222223,19.00447132529718,0.0,0.0,0.0
12,2013-12-07,175.93200000000002,5040.666666666667,0.0,97.74000000000001,19.853720275095892,0.0,0.0,0.0
12,2013-12-08,155.04416666666665,4629.333333333333,0.0,86.13564814814815,19.05118594590054,0.0,0.0,0.0
12,2013-12-09,142.9065,4488.666666666667,0.0,79.3925,18.110050664636862,0.0,0.0,0.0
12,2013-12-10,144.192375,4591.333333333333,0.0,80.106875,17.864403073725864,0.0,0.0,0.0
12,2013-12-11,57.316291666666665,1799.3333333333333,0.0,31.842384259259255,18.11972058710016,0.0,0.0,0.0
12,2013-12-12,163.95125,3686.0,0.0,91.08402777777778,25.301393391662142,0.0,0.0,0.0
12,2013-12-13,211.30979166666668,4599.333333333333,0.0,117.39432870370372,26.13423390920182,0.0,0.0,0.0
12,2013-12-14,210.588375,4656.0,0.0,116.99354166666667,25.728025625536944,0.0,0.0,0.0
12,2013-12-15,206.22883333333334,4450.0,0.0,114.57157407407408,26.361760605493135,0.0,0.0,0.0
12,2013-12-16,199.87783333333334,4415.333333333333,0.0,111.04324074074074,25.750530166339523,0.0,0.0,0.0
12,2013-12-17,198.98408333333336,4429.333333333333,0.0,110.54671296296297,25.55436019027193,0.0,0.0,0.0
12,2013-12-18,197.38441666666665,4396.666666666667,0.0,109.65800925925926,25.5372636119535,0.0,0.0,0.0
12,2013-12-19,196.61604166666666,4336.666666666667,0.0,109.23113425925925,25.78979824013579,0.0,0.0,0.0
12,2013-12-20,201.03820833333336,4325.333333333333,0.0,111.68789351851854,26.438941316340426,0.0,0.0,0.0
12,2013-12-21,196.60037499999999,4166.666666666667,0.0,109.22243055555553,26.839883195,0.0,0.0,0.0
12,2013-12-22,201.63424999999998,4710.666666666667,0.0,112.01902777777777,24.348206030639684,0.0,0.0,0.0
12,2013-12-23,190.09245833333333,4472.666666666667,0.0,105.60692129629629,24.175941283785463,0.0,0.0,0.0
12,2013-12-24,199.31325,4734.666666666667,0.0,110.72958333333334,23.94593502710504,0.0,0.0,0.0
12,2013-12-25,206.43266666666668,4608.0,0.0,114.6848148148148,25.48302558352623,0.0,0.0,0.0
12,2013-12-26,206.2915833333333,4570.666666666667,0.0,114.60643518518519,25.67361340127869,0.0,0.0,0.0
12,2013-12-27,202.54366666666667,4488.0,0.0,112.52425925925927,25.671477062289565,0.0,0.0,0.0
12,2013-12-28,194.483375,4402.0,0.0,108.04631944444442,25.13144626968802,0.0,0.0,0.0
12,2013-12-29,190.123875,4392.0,0.0,105.62437499999999,24.624043160860655,0.0,0.0,0.0
12,2013-12-30,187.458125,4244.666666666667,0.0,104.14340277777778,25.12150858430187,0.0,0.0,0.0
12,2013-12-31,193.22883333333334,4502.0,0.0,107.34935185185186,24.41470487807888,0.0,0.0,0.0
12,2014-01-01,199.28183333333334,4533.333333333333,0.0,110.71212962962964,25.005474160539215,0.0,0.0,0.0
12,2014-01-02,199.34462499999998,4554.666666666667,0.0,110.74701388888887,24.89619456692769,0.0,0.0,0.0
12,2014-01-03,189.684875,4594.0,0.0,105.38048611111111,23.486956841351038,0.0,0.0,0.0
12,2014-01-04,195.9260416666667,4488.0,0.0,108.84780092592594,24.832723566857297,0.0,0.0,0.0
12,2014-01-05,196.5533333333333,4440.0,0.0,109.19629629629628,25.181551301301297,0.0,0.0,0.0
12,2014-01-06,198.32529166666666,4394.0,0.0,110.18071759259259,25.674564575115056,0.0,0.0,0.0
12,2014-01-07,200.85008333333334,4570.0,0.0,111.58337962962963,25.000048665815704,0.0,0.0,0.0
12,2014-01-08,198.65470833333333,4719.333333333333,0.0,110.36372685185185,23.944360769235296,0.0,0.0,0.0
12,2014-01-09,213.30141666666668,4626.0,0.0,118.50078703703704,26.228481592568574,0.0,0.0,0.0
12,2014-01-10,205.41341666666665,4540.666666666667,0.0,114.11856481481482,25.733225337077275,0.0,0.0,0.0
12,2014-01-11,151.40595833333333,3401.3333333333335,0.0,84.1144212962963,25.320880820838234,0.0,0.0,0.0
12,2014-01-12,212.39170833333333,4555.333333333333,0.0,117.99539351851851,26.52176571570564,0.0,0.0,0.0
12,2014-01-13,204.51958333333334,4378.666666666667,0.0,113.62199074074076,26.569173946279946,0.0,0.0,0.0
12,2014-01-14,206.68366666666668,4426.0,0.0,114.82425925925928,26.563162913591405,0.0,0.0,0.0
12,2014-01-15,209.1927916666667,4504.666666666667,0.0,116.21821759259261,26.41612394399635,0.0,0.0,0.0
12,2014-01-16,209.69449999999998,4497.333333333333,0.0,116.49694444444442,26.5226552216128,0.0,0.0,0.0
12,2014-01-17,204.12750000000003,4412.0,0.0,113.40416666666668,26.317888995920217,0.0,0.0,0.0
12,2014-01-18,206.8405,4459.333333333333,0.0,114.91138888888888,26.384610050082223,0.0,0.0,0.0
12,2014-01-19,200.91275,4520.666666666667,0.0,111.61819444444446,25.28075563154402,0.0,0.0,0.0
12,2014-01-20,204.55083333333334,4444.666666666667,0.0,113.63935185185186,26.17864084920754,0.0,0.0,0.0
12,2014-01-21,197.55704166666666,4644.666666666667,0.0,109.75391203703704,24.194853710647813,0.0,0.0,0.0
12,2014-01-22,195.69075,4668.0,0.0,108.71708333333333,23.84649135068552,0.0,0.0,0.0
12,2014-01-23,211.62333333333333,4536.666666666667,0.0,117.56851851851853,26.534549473426406,0.0,0.0,0.0
12,2014-01-24,191.97424999999998,4412.0,0.0,106.65236111111109,24.750986523496525,0.0,0.0,0.0
12,2014-01-25,173.94050000000001,4282.666666666667,0.0,96.63361111111112,23.10316494785181,0.0,0.0,0.0
12,2014-01-26,136.96316666666667,3589.3333333333335,0.0,76.09064814814815,21.705761879333828,0.0,0.0,0.0
12,2014-01-27,38.68654166666666,963.3333333333334,0.0,21.49252314814815,22.84380046856978,0.0,0.0,0.0
12,2014-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-02-01,178.9428333333333,4155.333333333333,0.0,99.41268518518518,24.495904466816405,0.0,0.0,0.0
12,2014-02-02,198.19991666666667,4388.666666666667,0.0,110.11106481481481,25.689515250772192,0.0,0.0,0.0
12,2014-02-03,193.27579166666666,4378.666666666667,0.0,107.37543981481481,25.10849105352974,0.0,0.0,0.0
12,2014-02-04,187.771625,4586.666666666667,0.0,104.31756944444446,23.287229510356106,0.0,0.0,0.0
12,2014-02-05,163.22983333333335,4295.333333333333,0.0,90.68324074074074,21.61661575223757,0.0,0.0,0.0
12,2014-02-06,109.72425,3702.6666666666665,0.0,60.95791666666667,16.856718817518903,0.0,0.0,0.0
12,2014-02-07,19.476541666666666,1012.0,0.0,10.820300925925926,10.947535689778217,0.0,0.0,0.0
12,2014-02-08,6.115833333333334,275.3333333333333,0.0,3.3976851851851855,12.635193200161421,0.0,0.0,0.0
12,2014-02-09,0.12545833333333334,22.666666666666668,0.0,0.06969907407407408,3.148450674019608,0.0,0.0,0.0
12,2014-02-10,31.661208333333335,9.333333333333334,0.0,17.589560185185185,1929.637572172619,0.0,0.0,0.0
12,2014-02-11,23.19304166666667,1.3333333333333333,0.0,12.88502314814815,9894.731401041667,0.0,0.0,0.0
12,2014-02-12,23.3655,5.333333333333333,0.0,12.980833333333333,2492.0766093750003,0.0,0.0,0.0
12,2014-02-13,50.5105,0.0,0.0,28.06138888888889,0.0,0.0,0.0,0.0
12,2014-02-14,56.40683333333333,6.666666666666667,0.0,31.33712962962963,4812.913054166666,0.0,0.0,0.0
12,2014-02-15,7.589833333333334,16.0,0.0,4.216574074074074,269.8343871527778,0.0,0.0,0.0
12,2014-02-16,7.903583333333334,1.3333333333333333,0.0,4.39087962962963,3371.8662395833335,0.0,0.0,0.0
12,2014-02-17,0.3762916666666667,8.666666666666666,0.0,0.20905092592592595,24.697758814102567,0.0,0.0,0.0
12,2014-02-18,0.0,3.3333333333333335,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-02-20,42.19916666666666,0.6666666666666666,0.0,23.44398148148148,36006.43895833333,0.0,0.0,0.0
12,2014-02-21,62.85191666666666,3.3333333333333335,0.0,34.91773148148148,10725.679579166666,0.0,0.0,0.0
12,2014-02-22,60.24879166666667,16.666666666666668,0.0,33.471550925925925,2056.291259583333,0.0,0.0,0.0
12,2014-02-23,18.237791666666666,24.666666666666668,0.0,10.13210648148148,420.57826323198196,0.0,0.0,0.0
12,2014-02-24,37.5575,22.666666666666668,0.0,20.865277777777777,942.5275551470589,0.0,0.0,0.0
12,2014-02-25,26.078500000000002,20.666666666666668,0.0,14.488055555555556,717.789681451613,0.0,0.0,0.0
12,2014-02-26,37.369375,16.666666666666668,0.0,20.76076388888889,1275.4167687499998,0.0,0.0,0.0
12,2014-02-27,0.0,40.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-02-28,0.031375,7.333333333333333,0.0,0.017430555555555557,2.433701704545455,0.0,0.0,0.0
12,2014-03-01,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-02,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-03,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-04,0.0,9.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-05,0.0,10.666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-06,0.0,37.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-07,0.0,26.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-08,0.0,26.666666666666668,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-09,0.0,24.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-10,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-11,0.0,11.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-12,0.0,11.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-13,0.0,10.666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-14,0.0,9.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-15,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-16,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-17,0.0,12.666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-18,1.27025,73.33333333333333,0.0,0.7056944444444445,9.853098295454545,0.0,0.0,0.0
12,2014-03-19,0.07841666666666666,20.666666666666668,0.0,0.04356481481481481,2.158355510752688,0.0,0.0,0.0
12,2014-03-20,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-03-21,21.217166666666667,1598.0,0.0,11.787314814814815,7.55258550618829,0.0,0.0,0.0
12,2014-03-22,86.34295833333334,4038.0,0.0,47.96831018518519,12.163138384995323,0.0,0.0,0.0
12,2014-03-23,114.27195833333333,4228.0,0.0,63.484421296296304,15.374100985165038,0.0,0.0,0.0
12,2014-03-24,172.84266666666667,5768.0,0.0,96.02370370370372,17.045539220218835,0.0,0.0,0.0
12,2014-03-25,195.15770833333332,4962.0,0.0,108.42094907407407,22.372472744245147,0.0,0.0,0.0
12,2014-03-26,183.77275,3388.6666666666665,0.0,102.09597222222222,30.84873085530199,0.0,0.0,0.0
12,2014-03-27,194.5460833333333,3722.0,0.0,108.0811574074074,29.732481748910384,0.0,0.0,0.0
12,2014-03-28,181.45195833333332,3321.3333333333335,0.0,100.80664351851851,31.076652639084035,0.0,0.0,0.0
12,2014-03-29,147.40708333333333,2782.6666666666665,0.0,81.89282407407407,30.132988465301068,0.0,0.0,0.0
12,2014-03-30,126.91133333333333,2247.3333333333335,0.0,70.50629629629628,32.1231371007614,0.0,0.0,0.0
12,2014-03-31,167.119,2956.0,0.0,92.8438888888889,32.159288847541724,0.0,0.0,0.0
12,2014-04-01,193.98154166666666,3298.6666666666665,0.0,107.76752314814814,33.450838809030586,0.0,0.0,0.0
12,2014-04-02,192.66429166666668,3722.6666666666665,0.0,107.0357175925926,29.439614409846588,0.0,0.0,0.0
12,2014-04-03,191.50395833333334,5388.0,0.0,106.39108796296297,20.217860980934997,0.0,0.0,0.0
12,2014-04-04,189.9042916666667,3606.0,0.0,105.50238425925926,29.956708608723115,0.0,0.0,0.0
12,2014-04-05,199.37608333333333,3522.6666666666665,0.0,110.76449074074073,32.19486054204516,0.0,0.0,0.0
12,2014-04-06,181.46775,4178.666666666667,0.0,100.81541666666666,24.70283307075622,0.0,0.0,0.0
12,2014-04-07,184.25891666666666,3819.3333333333335,0.0,102.3660648148148,27.44264629880142,0.0,0.0,0.0
12,2014-04-08,191.69208333333333,3716.6666666666665,0.0,106.49560185185184,29.338344413303435,0.0,0.0,0.0
12,2014-04-09,176.29274999999998,3418.0,0.0,97.94041666666666,29.33914354154476,0.0,0.0,0.0
12,2014-04-10,184.980375,3974.6666666666665,0.0,102.76687500000001,26.473415794825566,0.0,0.0,0.0
12,2014-04-11,181.969375,3715.3333333333335,0.0,101.09409722222222,27.860285163960167,0.0,0.0,0.0
12,2014-04-12,136.74366666666666,2830.0,0.0,75.9687037037037,27.485638064389477,0.0,0.0,0.0
12,2014-04-13,167.32283333333334,3568.6666666666665,0.0,92.95712962962963,26.670690741951553,0.0,0.0,0.0
12,2014-04-14,143.6435,3278.0,0.0,79.80194444444444,24.92654390380313,0.0,0.0,0.0
12,2014-04-15,174.41091666666668,3593.3333333333335,0.0,96.8949537037037,27.609668765460732,0.0,0.0,0.0
12,2014-04-16,149.634,3563.3333333333335,0.0,83.13,23.886849485500466,0.0,0.0,0.0
12,2014-04-17,167.57375,5384.666666666667,0.0,93.09652777777778,17.702402152717593,0.0,0.0,0.0
12,2014-04-18,147.12491666666668,3735.3333333333335,0.0,81.73606481481481,22.40484296730918,0.0,0.0,0.0
12,2014-04-19,82.86166666666666,2230.0,0.0,46.03425925925926,21.136537244643748,0.0,0.0,0.0
12,2014-04-20,0.0,32.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-04-21,70.25358333333334,2534.6666666666665,0.0,39.02976851851852,15.766404518455198,0.0,0.0,0.0
12,2014-04-22,80.16437499999999,3466.0,0.0,44.53576388888889,13.156424883391034,0.0,0.0,0.0
12,2014-04-23,156.31429166666666,4340.0,0.0,86.84127314814815,20.48773722958269,0.0,0.0,0.0
12,2014-04-24,165.127375,4553.333333333333,0.0,91.73743055555555,20.628833487371885,0.0,0.0,0.0
12,2014-04-25,160.01512499999998,4488.0,0.0,88.89729166666666,20.281180244540998,0.0,0.0,0.0
12,2014-04-26,108.26583333333333,2968.0,0.0,60.14768518518518,20.749735465333934,0.0,0.0,0.0
12,2014-04-27,68.810875,1786.0,0.0,38.22826388888889,21.91596830673759,0.0,0.0,0.0
12,2014-04-28,139.44091666666665,3989.3333333333335,0.0,77.46717592592593,19.88268083987856,0.0,0.0,0.0
12,2014-04-29,154.27566666666667,3908.0,0.0,85.7087037037037,22.45576809678153,0.0,0.0,0.0
12,2014-04-30,178.58220833333334,4204.666666666667,0.0,99.21233796296296,24.159706557858993,0.0,0.0,0.0
12,2014-05-01,165.25283333333334,4064.6666666666665,0.0,91.80712962962964,23.126452360450493,0.0,0.0,0.0
12,2014-05-02,160.42283333333333,4080.0,0.0,89.12379629629629,22.366140938180827,0.0,0.0,0.0
12,2014-05-03,138.12370833333333,3777.3333333333335,0.0,76.73539351851852,20.80022134405518,0.0,0.0,0.0
12,2014-05-04,116.51441666666666,3209.3333333333335,0.0,64.73023148148148,20.651417951980335,0.0,0.0,0.0
12,2014-05-05,144.70983333333334,4710.0,0.0,80.39435185185185,17.47681037390894,0.0,0.0,0.0
12,2014-05-06,155.15379166666665,4524.0,0.0,86.19655092592592,19.50854299139159,0.0,0.0,0.0
12,2014-05-07,128.08733333333333,3365.3333333333335,0.0,71.15962962962963,21.650260928420497,0.0,0.0,0.0
12,2014-05-08,175.446,4579.333333333333,0.0,97.46999999999998,21.79346331343718,0.0,0.0,0.0
12,2014-05-09,148.81858333333335,4051.3333333333335,0.0,82.67699074074073,20.89508906190006,0.0,0.0,0.0
12,2014-05-10,147.407125,4225.333333333333,0.0,81.89284722222223,19.84460861569107,0.0,0.0,0.0
12,2014-05-11,180.99720833333333,4355.333333333333,0.0,100.55400462962962,23.63934915206133,0.0,0.0,0.0
12,2014-05-12,178.33129166666666,4318.0,0.0,99.07293981481482,23.492538924592147,0.0,0.0,0.0
12,2014-05-13,183.2553333333333,4212.666666666667,0.0,101.80851851851851,24.744835126866064,0.0,0.0,0.0
12,2014-05-14,176.38679166666668,4197.333333333333,0.0,97.99266203703705,23.904388498980836,0.0,0.0,0.0
12,2014-05-15,170.02,4208.666666666667,0.0,94.45555555555556,22.979497069539047,0.0,0.0,0.0
12,2014-05-16,147.31300000000002,5858.0,0.0,81.84055555555557,14.304633805621942,0.0,0.0,0.0
12,2014-05-17,164.75091666666665,5349.333333333333,0.0,91.52828703703703,17.51915748327933,0.0,0.0,0.0
12,2014-05-18,194.70295833333333,4994.0,0.0,108.16831018518518,22.177319342933743,0.0,0.0,0.0
12,2014-05-19,183.03575,4532.666666666667,0.0,101.68652777777778,22.970327060964852,0.0,0.0,0.0
12,2014-05-20,174.06595833333333,4230.0,0.0,96.70331018518517,23.407687777449432,0.0,0.0,0.0
12,2014-05-21,167.88733333333332,4370.0,0.0,93.27074074074073,21.85352664632596,0.0,0.0,0.0
12,2014-05-22,64.26320833333334,2224.0,0.0,35.70178240740741,16.43662545276279,0.0,0.0,0.0
12,2014-05-23,146.34070833333334,4926.666666666667,0.0,81.30039351851852,16.89651006568561,0.0,0.0,0.0
12,2014-05-24,183.31808333333333,5543.333333333333,0.0,101.84337962962964,18.811323464121063,0.0,0.0,0.0
12,2014-05-25,127.89916666666666,4046.6666666666665,0.0,71.0550925925926,17.97857725837452,0.0,0.0,0.0
12,2014-05-26,0.031375,40.666666666666664,0.0,0.017430555555555557,0.4388642418032787,0.0,0.0,0.0
12,2014-05-27,0.0,41.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-05-28,1.1918333333333333,78.66666666666667,0.0,0.6621296296296296,8.618066031073447,0.0,0.0,0.0
12,2014-05-29,0.0,41.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-05-30,0.0,42.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-05-31,0.69,74.0,0.0,0.3833333333333333,5.303986486486487,0.0,0.0,0.0
12,2014-06-01,0.0,62.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-06-02,0.031375,42.666666666666664,0.0,0.017430555555555557,0.41829248046875,0.0,0.0,0.0
12,2014-06-03,56.51654166666666,1360.0,0.0,31.398078703703703,23.63859763582516,0.0,0.0,0.0
12,2014-06-04,140.82079166666668,4137.333333333333,0.0,78.23377314814815,19.361157023780752,0.0,0.0,0.0
12,2014-06-05,100.04866666666668,4541.333333333333,0.0,55.5825925925926,12.531785794676061,0.0,0.0,0.0
12,2014-06-06,93.55654166666666,3210.6666666666665,0.0,51.975856481481486,16.575398500224946,0.0,0.0,0.0
12,2014-06-07,132.94875,6314.0,0.0,73.86041666666667,11.977459712543554,0.0,0.0,0.0
12,2014-06-08,50.65166666666667,1789.3333333333333,0.0,28.139814814814816,16.102285612270244,0.0,0.0,0.0
12,2014-06-09,106.94862499999999,3012.6666666666665,0.0,59.415902777777774,20.193386652190746,0.0,0.0,0.0
12,2014-06-10,105.97629166666667,2876.0,0.0,58.87571759259259,20.960656204122234,0.0,0.0,0.0
12,2014-06-11,117.23583333333333,3492.0,0.0,65.13101851851852,19.09726513777523,0.0,0.0,0.0
12,2014-06-12,126.98975,3877.3333333333335,0.0,70.54986111111111,18.630330843792983,0.0,0.0,0.0
12,2014-06-13,154.21283333333335,4460.0,0.0,85.6737962962963,19.668475342551073,0.0,0.0,0.0
12,2014-06-14,178.17441666666664,6780.0,0.0,98.98578703703703,14.948605803425105,0.0,0.0,0.0
12,2014-06-15,172.15279166666667,5611.333333333333,0.0,95.64043981481483,17.451511166636966,0.0,0.0,0.0
12,2014-06-16,172.71725,4870.0,0.0,95.95402777777777,20.173989536276522,0.0,0.0,0.0
12,2014-06-17,170.14545833333332,4187.333333333333,0.0,94.52525462962963,23.113614444024304,0.0,0.0,0.0
12,2014-06-18,167.072,5100.666666666667,0.0,92.81777777777778,18.63209828780552,0.0,0.0,0.0
12,2014-06-19,156.97308333333334,6140.0,0.0,87.2072685185185,14.542593198063697,0.0,0.0,0.0
12,2014-06-20,183.47495833333335,6297.333333333333,0.0,101.93053240740741,16.573153525081164,0.0,0.0,0.0
12,2014-06-21,188.83808333333332,5989.333333333333,0.0,104.91004629629627,17.93478345994731,0.0,0.0,0.0
12,2014-06-22,174.47358333333332,5511.333333333333,0.0,96.92976851851853,18.007691421212854,0.0,0.0,0.0
12,2014-06-23,177.64125,5113.333333333333,0.0,98.68958333333335,19.76172054269883,0.0,0.0,0.0
12,2014-06-24,176.16716666666665,4640.666666666667,0.0,97.87064814814815,21.593827748647225,0.0,0.0,0.0
12,2014-06-25,170.616,4892.666666666667,0.0,94.78666666666668,19.83623136667121,0.0,0.0,0.0
12,2014-06-26,176.35554166666668,5894.666666666667,0.0,97.97530092592594,17.01824993520508,0.0,0.0,0.0
12,2014-06-27,181.24816666666666,5502.666666666667,0.0,100.69342592592594,18.73637002766336,0.0,0.0,0.0
12,2014-06-28,175.79079166666668,4794.0,0.0,97.66155092592594,20.85850271027442,0.0,0.0,0.0
12,2014-06-29,154.307125,4156.0,0.0,85.72618055555556,21.12007609981553,0.0,0.0,0.0
12,2014-06-30,171.18054166666664,5094.666666666667,0.0,95.10030092592592,19.11277115638358,0.0,0.0,0.0
12,2014-07-01,176.66904166666666,4528.0,0.0,98.14946759259259,22.194178416090004,0.0,0.0,0.0
12,2014-07-02,135.58320833333332,3404.6666666666665,0.0,75.32400462962963,22.6525107715717,0.0,0.0,0.0
12,2014-07-03,185.98391666666666,5116.666666666667,0.0,103.32439814814813,20.676322722584146,0.0,0.0,0.0
12,2014-07-04,177.48445833333335,5200.0,0.0,98.60247685185186,19.415206932425214,0.0,0.0,0.0
12,2014-07-05,143.39270833333333,5435.333333333333,0.0,79.66261574074075,15.006724933817816,0.0,0.0,0.0
12,2014-07-06,170.7415,5494.0,0.0,94.8563888888889,17.6780954829511,0.0,0.0,0.0
12,2014-07-07,153.55433333333335,4550.666666666667,0.0,85.30796296296297,19.19429166666667,0.0,0.0,0.0
12,2014-07-08,158.98029166666666,3582.0,0.0,88.32238425925925,25.24659107846331,0.0,0.0,0.0
12,2014-07-09,128.30704166666666,2853.3333333333335,0.0,71.28168981481483,25.578968061234423,0.0,0.0,0.0
12,2014-07-10,173.40733333333333,3600.6666666666665,0.0,96.33740740740741,27.39489116213047,0.0,0.0,0.0
12,2014-07-11,170.30233333333334,3798.6666666666665,0.0,94.6124074074074,25.50201227038727,0.0,0.0,0.0
12,2014-07-12,158.38420833333333,3468.6666666666665,0.0,87.99122685185185,25.973731647206737,0.0,0.0,0.0
12,2014-07-13,149.10079166666665,2543.3333333333335,0.0,82.83377314814815,33.34737889635212,0.0,0.0,0.0
12,2014-07-14,153.49154166666668,3054.6666666666665,0.0,85.2730787037037,28.582858561126873,0.0,0.0,0.0
12,2014-07-15,100.42504166666667,2400.0,0.0,55.791689814814816,23.80212966724537,0.0,0.0,0.0
12,2014-07-16,137.81004166666665,3460.0,0.0,76.56113425925926,22.65634259192357,0.0,0.0,0.0
12,2014-07-17,175.60266666666666,4550.666666666667,0.0,97.55703703703703,21.950333333333333,0.0,0.0,0.0
12,2014-07-18,173.030875,4701.333333333333,0.0,96.12826388888888,20.93570534511486,0.0,0.0,0.0
12,2014-07-19,192.75845833333335,3919.3333333333335,0.0,107.08803240740741,27.976042621690194,0.0,0.0,0.0
12,2014-07-20,151.42170833333333,3698.6666666666665,0.0,84.12317129629629,23.287774447623768,0.0,0.0,0.0
12,2014-07-21,151.51566666666668,3504.6666666666665,0.0,84.17537037037037,24.59211386405428,0.0,0.0,0.0
12,2014-07-22,131.16104166666665,2968.0,0.0,72.86724537037037,25.137726595256808,0.0,0.0,0.0
12,2014-07-23,170.8355,3588.0,0.0,94.90861111111111,27.083870378112223,0.0,0.0,0.0
12,2014-07-24,163.12020833333335,4904.666666666667,0.0,90.62233796296297,18.918352284955372,0.0,0.0,0.0
12,2014-07-25,132.13325,5541.333333333333,0.0,73.40736111111111,13.563846915603945,0.0,0.0,0.0
12,2014-07-26,139.53495833333332,3977.3333333333335,0.0,77.5194212962963,19.95611853803497,0.0,0.0,0.0
12,2014-07-27,138.56275,2973.3333333333335,0.0,76.97930555555556,26.50866960482063,0.0,0.0,0.0
12,2014-07-28,157.380625,3680.6666666666665,0.0,87.43368055555555,24.322589799175876,0.0,0.0,0.0
12,2014-07-29,161.64604166666666,3579.3333333333335,0.0,89.80335648148149,25.689045455780096,0.0,0.0,0.0
12,2014-07-30,166.82095833333332,3330.6666666666665,0.0,92.67831018518518,28.490789170920067,0.0,0.0,0.0
12,2014-07-31,126.98970833333334,2894.0,0.0,70.54983796296297,24.960600929605313,0.0,0.0,0.0
12,2014-08-01,123.06929166666667,2826.0,0.0,68.37182870370371,24.77208613224424,0.0,0.0,0.0
12,2014-08-02,143.32995833333334,3264.0,0.0,79.62775462962962,24.97881677857775,0.0,0.0,0.0
12,2014-08-03,155.12241666666668,3530.6666666666665,0.0,86.17912037037037,24.992107632332576,0.0,0.0,0.0
12,2014-08-04,150.48083333333332,2994.0,0.0,83.60046296296296,28.590018045349957,0.0,0.0,0.0
12,2014-08-05,145.870375,3230.6666666666665,0.0,81.03909722222222,25.683841821863396,0.0,0.0,0.0
12,2014-08-06,94.905125,2900.6666666666665,0.0,52.725069444444436,18.61130726413468,0.0,0.0,0.0
