ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
12,2014-08-07,115.91845833333333,3463.3333333333335,0.0,64.39914351851851,19.038965269088866,0.0,0.0,0.0
12,2014-08-08,114.47579166666667,3455.3333333333335,0.0,63.59766203703704,18.845546833799602,0.0,0.0,0.0
12,2014-08-09,129.49875,3259.3333333333335,0.0,71.94375,22.600697164553075,0.0,0.0,0.0
12,2014-08-10,74.079875,1299.3333333333333,0.0,41.15548611111111,32.43132547139559,0.0,0.0,0.0
12,2014-08-11,154.52654166666667,2302.6666666666665,0.0,85.8480787037037,38.17306649597085,0.0,0.0,0.0
12,2014-08-12,156.25154166666667,1984.6666666666667,0.0,86.80641203703703,44.78388576657149,0.0,0.0,0.0
12,2014-08-13,155.781125,1936.6666666666667,0.0,86.54506944444445,45.755678108864025,0.0,0.0,0.0
12,2014-08-14,164.876375,2875.3333333333335,0.0,91.59798611111111,32.617845344018086,0.0,0.0,0.0
12,2014-08-15,152.08029166666668,2305.3333333333335,0.0,84.48905092592592,37.525306207224794,0.0,0.0,0.0
12,2014-08-16,154.87154166666667,2560.0,0.0,86.03974537037037,34.41253722059462,0.0,0.0,0.0
12,2014-08-17,160.51708333333332,2861.3333333333335,0.0,89.1761574074074,31.910811126320283,0.0,0.0,0.0
12,2014-08-18,135.58316666666667,4208.0,0.0,75.32398148148148,18.328000151827208,0.0,0.0,0.0
12,2014-08-19,138.155,4122.666666666667,0.0,76.75277777777777,19.06221761804657,0.0,0.0,0.0
12,2014-08-20,150.51220833333335,2759.3333333333335,0.0,83.61789351851853,31.02791538062737,0.0,0.0,0.0
12,2014-08-21,139.7545,2666.6666666666665,0.0,77.6413888888889,29.811381781250002,0.0,0.0,0.0
12,2014-08-22,141.29145833333334,2941.3333333333335,0.0,78.49525462962963,27.324781691504228,0.0,0.0,0.0
12,2014-08-23,153.491625,2506.6666666666665,0.0,85.273125,34.8315768700133,0.0,0.0,0.0
12,2014-08-24,117.737625,1676.6666666666667,0.0,65.40979166666666,39.94418629473161,0.0,0.0,0.0
12,2014-08-25,134.45408333333333,1807.3333333333333,0.0,74.69671296296296,42.31757528740932,0.0,0.0,0.0
12,2014-08-26,115.07166666666666,2154.0,0.0,63.928703703703704,30.38839355720623,0.0,0.0,0.0
12,2014-08-27,95.31291666666668,1312.0,0.0,52.95162037037038,41.32405800093157,0.0,0.0,0.0
12,2014-08-28,72.072625,908.6666666666666,0.0,40.04034722222222,45.118097785216435,0.0,0.0,0.0
12,2014-08-29,160.83070833333332,2054.0,0.0,89.35039351851852,44.540344656091094,0.0,0.0,0.0
12,2014-08-30,162.36745833333333,1855.3333333333333,0.0,90.20414351851852,49.78082422670379,0.0,0.0,0.0
12,2014-08-31,159.45070833333332,1778.0,0.0,88.58372685185185,51.0128672236283,0.0,0.0,0.0
12,2014-09-01,0.0,220.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-09-02,0.0,194.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-09-03,0.0,184.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-09-04,47.546625,694.0,0.0,26.414791666666666,38.97133312319884,0.0,0.0,0.0
12,2014-09-05,153.49166666666667,1802.6666666666667,0.0,85.27314814814815,48.43445435774162,0.0,0.0,0.0
12,2014-09-06,132.415625,1964.6666666666667,0.0,73.56423611111111,38.33852461189345,0.0,0.0,0.0
12,2014-09-07,0.0,113.33333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-09-08,34.844500000000004,712.6666666666666,0.0,19.358055555555556,27.81203893826006,0.0,0.0,0.0
12,2014-09-09,76.83991666666667,1115.3333333333333,0.0,42.68884259259259,39.18927608836422,0.0,0.0,0.0
12,2014-09-10,60.84466666666666,1204.0,0.0,33.80259259259259,28.746241325212257,0.0,0.0,0.0
12,2014-09-11,3.1049583333333337,560.0,0.0,1.7249768518518518,3.1539353546626985,0.0,0.0,0.0
12,2014-09-12,13.298041666666668,422.6666666666667,0.0,7.3878009259259265,17.89677295281283,0.0,0.0,0.0
12,2014-09-13,120.49758333333334,2673.3333333333335,0.0,66.94310185185185,25.639541890066496,0.0,0.0,0.0
12,2014-09-14,192.31929166666666,10623.333333333334,0.0,106.84405092592593,10.297862291470555,0.0,0.0,0.0
12,2014-09-15,111.339375,7651.333333333333,0.0,61.85520833333334,8.277452445652173,0.0,0.0,0.0
12,2014-09-16,85.84108333333334,2754.6666666666665,0.0,47.689490740740744,17.726017510688933,0.0,0.0,0.0
12,2014-09-17,155.74975,5259.333333333333,0.0,86.52763888888889,16.845414398212704,0.0,0.0,0.0
12,2014-09-18,146.340875,7439.333333333333,0.0,81.30048611111111,11.189654233690295,0.0,0.0,0.0
12,2014-09-19,125.452875,7307.333333333333,0.0,69.69604166666667,9.765775530859411,0.0,0.0,0.0
12,2014-09-20,17.626125,1040.0,0.0,9.792291666666667,9.640699459134614,0.0,0.0,0.0
12,2014-09-21,0.0,74.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-09-22,131.47466666666665,5028.0,0.0,73.04148148148147,14.874139397153716,0.0,0.0,0.0
12,2014-09-23,147.40720833333333,7574.0,0.0,81.89289351851852,11.070786067284278,0.0,0.0,0.0
12,2014-09-24,156.15745833333332,6730.0,0.0,86.75414351851852,13.198747035454844,0.0,0.0,0.0
12,2014-09-25,129.15370833333333,5509.333333333333,0.0,71.75206018518519,13.334995357625443,0.0,0.0,0.0
12,2014-09-26,159.19966666666667,6362.0,0.0,88.44425925925925,14.234215192636835,0.0,0.0,0.0
12,2014-09-27,85.46479166666667,3142.0,0.0,47.480439814814815,15.472699658303277,0.0,0.0,0.0
12,2014-09-28,142.01266666666666,5839.333333333333,0.0,78.89592592592592,13.834034459793735,0.0,0.0,0.0
12,2014-09-29,137.74733333333333,6131.333333333333,0.0,76.52629629629631,12.779483762821208,0.0,0.0,0.0
12,2014-09-30,52.40795833333333,3017.3333333333335,0.0,29.115532407407407,9.880046497551184,0.0,0.0,0.0
12,2014-10-01,91.98833333333333,2380.6666666666665,0.0,51.10462962962963,21.979570265098474,0.0,0.0,0.0
12,2014-10-02,118.992125,3279.3333333333335,0.0,66.10673611111112,20.64038029198008,0.0,0.0,0.0
12,2014-10-03,126.64491666666667,2994.6666666666665,0.0,70.35828703703703,24.056049676276345,0.0,0.0,0.0
12,2014-10-04,154.6835,4510.666666666667,0.0,85.93527777777777,19.506901622080992,0.0,0.0,0.0
12,2014-10-05,178.64491666666666,7831.333333333333,0.0,99.24717592592593,12.975974729363523,0.0,0.0,0.0
12,2014-10-06,188.6185,7426.0,0.0,104.78805555555554,14.44822112622318,0.0,0.0,0.0
12,2014-10-07,182.94162500000002,7250.0,0.0,101.63423611111111,14.353557841954023,0.0,0.0,0.0
12,2014-10-08,187.80304166666667,8422.666666666666,0.0,104.33502314814815,12.683468838220938,0.0,0.0,0.0
12,2014-10-09,171.4,8828.0,0.0,95.22222222222223,11.044181392538892,0.0,0.0,0.0
12,2014-10-10,184.98029166666666,5474.666666666667,0.0,102.76682870370371,19.219974898268795,0.0,0.0,0.0
12,2014-10-11,198.5605416666667,4438.0,0.0,110.31141203703704,25.4501700731686,0.0,0.0,0.0
12,2014-10-12,187.77170833333332,4986.0,0.0,104.31761574074075,21.42214335277666,0.0,0.0,0.0
12,2014-10-13,193.38570833333333,4347.333333333333,0.0,107.43650462962961,25.303842299557832,0.0,0.0,0.0
12,2014-10-14,185.82716666666667,4239.333333333333,0.0,103.23731481481482,24.93427110525764,0.0,0.0,0.0
12,2014-10-15,187.05029166666668,4573.333333333333,0.0,103.91682870370371,23.265402531280373,0.0,0.0,0.0
12,2014-10-16,193.2602916666667,5478.0,0.0,107.3668287037037,20.06807154248306,0.0,0.0,0.0
12,2014-10-17,188.68120833333333,7618.666666666667,0.0,104.82289351851853,14.087525464684692,0.0,0.0,0.0
12,2014-10-18,171.21191666666667,12327.333333333334,0.0,95.11773148148148,7.9004146825933335,0.0,0.0,0.0
12,2014-10-19,83.64575,14010.0,0.0,46.46986111111111,3.3961806418034737,0.0,0.0,0.0
12,2014-10-20,0.031375,65.33333333333333,0.0,0.017430555555555557,0.27317059948979594,0.0,0.0,0.0
12,2014-10-21,0.0,52.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-22,0.0,55.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-23,0.0,56.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-24,0.0,53.333333333333336,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-25,0.0,56.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-26,0.0,58.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-27,0.031375,59.333333333333336,0.0,0.017430555555555557,0.3007945926966292,0.0,0.0,0.0
12,2014-10-28,0.0,64.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-29,0.0,23.333333333333332,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-30,0.0,7.333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-10-31,0.031375,11.333333333333334,0.0,0.017430555555555557,1.574748161764706,0.0,0.0,0.0
12,2014-11-01,0.0,4.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-02,0.0,5.333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-03,0.031375,5.333333333333333,0.0,0.017430555555555557,3.34633984375,0.0,0.0,0.0
12,2014-11-04,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-05,0.031375,6.666666666666667,0.0,0.017430555555555557,2.677071875,0.0,0.0,0.0
12,2014-11-06,0.0,4.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-07,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-08,0.031375,1.3333333333333333,0.0,0.017430555555555557,13.385359375,0.0,0.0,0.0
12,2014-11-09,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-10,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-11,0.031375,5.333333333333333,0.0,0.017430555555555557,3.34633984375,0.0,0.0,0.0
12,2014-11-12,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-13,0.0,3.3333333333333335,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-14,0.031375,3.3333333333333335,0.0,0.017430555555555557,5.35414375,0.0,0.0,0.0
12,2014-11-15,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-16,0.0,4.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-17,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-18,0.0,6.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-19,0.031375,4.666666666666667,0.0,0.017430555555555557,3.8243883928571427,0.0,0.0,0.0
12,2014-11-20,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-21,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-22,0.031375,1.3333333333333333,0.0,0.017430555555555557,13.385359375,0.0,0.0,0.0
12,2014-11-23,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-24,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-25,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-26,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-27,0.0,3.3333333333333335,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-28,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-29,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-11-30,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,0.0
12,2014-12-01,2.1640833333333336,3.3333333333333335,0.0,1.2022685185185187,369.3008208333334,0.0,0.0,0.0
12,2014-12-02,85.93516666666666,0.6666666666666666,0.0,47.74175925925926,73324.18095833332,0.0,0.0,0.0
12,2014-12-03,72.60583333333334,1.3333333333333333,0.0,40.33657407407407,30975.463645833333,0.0,0.0,0.0
12,2014-12-04,61.25241666666667,0.6666666666666666,0.0,34.02912037037037,52263.624520833335,0.0,0.0,0.0
12,2014-12-05,37.10270833333333,614.0,0.0,20.612615740740743,34.37338315463264,0.0,0.0,0.0
12,2014-12-06,135.42641666666665,3082.6666666666665,0.0,75.23689814814814,24.989746976823817,0.0,0.0,0.0
12,2014-12-07,197.14925000000002,5195.333333333333,0.0,109.52736111111112,21.585730471256255,0.0,0.0,0.0
12,2014-12-08,162.71241666666666,4642.0,0.0,90.39578703703704,19.938872543563598,0.0,0.0,0.0
12,2014-12-09,197.117875,5326.666666666667,0.0,109.50993055555556,21.050166063047556,0.0,0.0,0.0
12,2014-12-10,184.854875,5058.666666666667,0.0,102.69715277777777,20.786428847357666,0.0,0.0,0.0
12,2014-12-11,194.26379166666666,3824.6666666666665,0.0,107.9243287037037,28.892379334074143,0.0,0.0,0.0
12,2014-12-12,183.50629166666667,3718.6666666666665,0.0,101.9479398148148,28.07040935184355,0.0,0.0,0.0
12,2014-12-13,163.77883333333332,3680.0,0.0,90.98824074074075,25.31599448218599,0.0,0.0,0.0
12,2014-12-14,184.29029166666666,3716.0,0.0,102.38349537037037,28.210565368601237,0.0,0.0,0.0
12,2014-12-15,198.65475,3814.6666666666665,0.0,110.36375000000001,29.622888052691366,0.0,0.0,0.0
12,2014-12-16,185.76433333333333,3787.3333333333335,0.0,103.2024074074074,27.90061915449158,0.0,0.0,0.0
12,2014-12-17,198.21562500000002,3875.3333333333335,0.0,110.11979166666667,29.09469843991915,0.0,0.0,0.0
12,2014-12-18,201.00691666666668,4338.666666666667,0.0,111.67050925925925,26.35358814471932,0.0,0.0,0.0
12,2014-12-19,197.49420833333332,4391.333333333333,0.0,109.71900462962962,25.58250087451293,0.0,0.0,0.0
12,2014-12-20,194.953875,4346.0,0.0,108.30770833333334,25.516857469512193,0.0,0.0,0.0
12,2014-12-21,197.77641666666668,4350.666666666667,0.0,109.87578703703704,25.85852398419144,0.0,0.0,0.0
12,2014-12-22,53.097874999999995,1143.3333333333333,0.0,29.49881944444444,26.417353844752185,0.0,0.0,0.0
12,2014-12-23,76.36941666666667,1875.3333333333333,0.0,42.427453703703705,23.164665755717504,0.0,0.0,0.0
12,2014-12-24,47.45258333333334,1059.3333333333333,0.0,26.362546296296298,25.480753133522132,0.0,0.0,0.0
12,2014-12-25,120.49758333333334,3764.0,0.0,66.94310185185185,18.210159932548116,0.0,0.0,0.0
12,2014-12-26,176.22991666666667,5316.0,0.0,97.90550925925926,18.857308301458907,0.0,0.0,0.0
12,2014-12-27,170.553125,4823.333333333333,0.0,94.75173611111111,20.113953546129924,0.0,0.0,0.0
12,2014-12-28,176.82583333333332,4684.0,0.0,98.23657407407407,21.474045301973625,0.0,0.0,0.0
12,2014-12-29,173.532875,4864.0,0.0,96.40715277777777,20.294260635108277,0.0,0.0,0.0
12,2014-12-30,173.50141666666664,3978.0,0.0,96.38967592592593,24.809801201748503,0.0,0.0,0.0
12,2014-12-31,185.98375,3968.6666666666665,0.0,103.32430555555554,26.657254273055603,0.0,0.0,0.0
12,2015-01-01,175.885,4051.3333333333335,0.0,97.71388888888889,24.69538855520816,0.0,0.0,0.0
12,2015-01-02,94.93650000000001,2209.3333333333335,0.0,52.74250000000001,24.443140804164155,0.0,0.0,0.0
12,2015-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-01-05,138.155,2948.6666666666665,0.0,76.75277777777777,26.65176435677142,0.0,0.0,0.0
12,2015-01-06,192.69575,2545.3333333333335,0.0,107.05319444444446,43.06381579033526,0.0,0.0,0.0
12,2015-01-07,181.27958333333333,565.3333333333334,0.0,100.71087962962963,182.401892074489,0.0,0.0,0.0
12,2015-01-08,163.716,0.0,0.0,90.95333333333335,0.0,0.0,0.0,0.0
12,2015-01-09,167.91875000000002,3410.6666666666665,0.0,93.28819444444446,28.00560465940188,0.0,0.0,0.0
12,2015-01-10,193.29166666666666,5186.0,0.0,107.38425925925925,21.20145450357801,0.0,0.0,0.0
12,2015-01-11,192.44479166666667,5171.333333333333,0.0,106.91377314814817,21.168430899778695,0.0,0.0,0.0
12,2015-01-12,193.103375,5178.0,0.0,107.27965277777778,21.213525778131835,0.0,0.0,0.0
12,2015-01-13,160.73658333333333,4753.333333333333,0.0,89.29810185185185,19.235412304230948,0.0,0.0,0.0
12,2015-01-14,168.16966666666667,5266.0,0.0,93.42759259259259,18.165687819133225,0.0,0.0,0.0
12,2015-01-15,168.95379166666666,5612.666666666667,0.0,93.86321759259259,17.12315271880073,0.0,0.0,0.0
12,2015-01-16,197.74516666666668,5808.0,0.0,109.85842592592591,19.36708717382155,0.0,0.0,0.0
12,2015-01-17,204.95866666666666,5733.333333333333,0.0,113.86592592592592,20.334997945736433,0.0,0.0,0.0
12,2015-01-18,194.73420833333333,5568.666666666667,0.0,108.1856712962963,19.89189072912925,0.0,0.0,0.0
12,2015-01-19,166.66416666666666,5340.0,0.0,92.59120370370371,17.753583047232627,0.0,0.0,0.0
12,2015-01-20,116.07537500000001,4891.333333333333,0.0,64.48631944444445,13.498884246797058,0.0,0.0,0.0
12,2015-01-21,155.46754166666668,6296.0,0.0,86.37085648148148,14.046238874108782,0.0,0.0,0.0
12,2015-01-22,93.52508333333333,3209.3333333333335,0.0,51.958379629629626,16.57670904739648,0.0,0.0,0.0
12,2015-01-23,176.44958333333332,5351.333333333333,0.0,98.0275462962963,18.75614886995972,0.0,0.0,0.0
12,2015-01-24,179.30358333333334,5634.0,0.0,99.61310185185185,18.103275645387136,0.0,0.0,0.0
12,2015-01-25,193.63666666666666,5780.0,0.0,107.57592592592593,19.056572760476737,0.0,0.0,0.0
12,2015-01-26,195.9260416666667,6694.0,0.0,108.84780092592594,16.649128080080004,0.0,0.0,0.0
12,2015-01-27,116.16933333333333,3931.3333333333335,0.0,64.53851851851852,16.808798315527667,0.0,0.0,0.0
12,2015-01-28,172.05866666666668,5595.333333333333,0.0,95.58814814814815,17.491845267881967,0.0,0.0,0.0
12,2015-01-29,171.52541666666664,5536.666666666667,0.0,95.29189814814814,17.622403584687937,0.0,0.0,0.0
12,2015-01-30,185.921125,5604.0,0.0,103.28951388888889,18.871901011926006,0.0,0.0,0.0
12,2015-01-31,188.744,5873.333333333333,0.0,104.85777777777778,18.27988853575482,0.0,0.0,0.0
12,2015-02-01,166.19375,5889.333333333333,0.0,92.32986111111111,16.052164046581392,0.0,0.0,0.0
12,2015-02-02,166.507375,5868.0,0.0,92.50409722222223,16.140924530646444,0.0,0.0,0.0
12,2015-02-03,159.07425,5544.666666666667,0.0,88.37458333333333,16.319598871287724,0.0,0.0,0.0
12,2015-02-04,168.044125,5602.0,0.0,93.35784722222222,17.063388034779244,0.0,0.0,0.0
12,2015-02-05,160.10925,4998.666666666667,0.0,88.94958333333332,18.219954329487862,0.0,0.0,0.0
12,2015-02-06,178.55083333333334,5620.0,0.0,99.19490740740741,18.072182507908263,0.0,0.0,0.0
12,2015-02-07,187.207125,5792.666666666667,0.0,104.00395833333332,18.383528531044995,0.0,0.0,0.0
12,2015-02-08,182.3144583333333,5698.666666666667,0.0,101.28581018518517,18.198386941146072,0.0,0.0,0.0
12,2015-02-09,183.00445833333333,5843.333333333333,0.0,101.66914351851852,17.815009021439437,0.0,0.0,0.0
12,2015-02-10,179.99366666666666,5835.333333333333,0.0,99.99648148148148,17.545938087893674,0.0,0.0,0.0
12,2015-02-11,185.63895833333333,6704.666666666667,0.0,103.13275462962963,15.749869861580656,0.0,0.0,0.0
12,2015-02-12,183.03575,5824.666666666667,0.0,101.68652777777778,17.87515779872954,0.0,0.0,0.0
12,2015-02-13,197.212,5818.666666666667,0.0,109.5622222222222,19.279461388634278,0.0,0.0,0.0
12,2015-02-14,189.74749999999997,5722.666666666667,0.0,105.41527777777777,18.86091034191519,0.0,0.0,0.0
12,2015-02-15,188.30475,5786.0,0.0,104.61375000000001,18.512619879882475,0.0,0.0,0.0
12,2015-02-16,175.03824999999998,5588.666666666667,0.0,97.24347222222221,17.815983157879035,0.0,0.0,0.0
12,2015-02-17,178.20583333333332,5587.333333333333,0.0,99.00324074074072,18.1427189227618,0.0,0.0,0.0
12,2015-02-18,178.77037499999997,5630.0,0.0,99.316875,18.062264353907636,0.0,0.0,0.0
12,2015-02-19,174.12866666666665,5637.333333333333,0.0,96.73814814814814,17.570397922579627,0.0,0.0,0.0
12,2015-02-20,186.20354166666667,5772.666666666667,0.0,103.44641203703704,18.3483279740251,0.0,0.0,0.0
12,2015-02-21,192.00558333333333,5786.0,0.0,106.66976851851852,18.87645627136383,0.0,0.0,0.0
12,2015-02-22,201.132375,5956.0,0.0,111.74020833333333,19.209335008814637,0.0,0.0,0.0
12,2015-02-23,203.265125,5974.0,0.0,112.92506944444445,19.354532742578957,0.0,0.0,0.0
12,2015-02-24,174.47375,5594.666666666667,0.0,96.92986111111111,17.739481314049094,0.0,0.0,0.0
12,2015-02-25,79.06670833333334,2694.6666666666665,0.0,43.925949074074076,16.69066523637226,0.0,0.0,0.0
12,2015-02-26,202.073125,5903.333333333333,0.0,112.26284722222222,19.47136012492942,0.0,0.0,0.0
12,2015-02-27,200.66195833333333,5993.333333333333,0.0,111.47886574074073,19.045029582638115,0.0,0.0,0.0
12,2015-02-28,179.55437500000002,5588.666666666667,0.0,99.75243055555556,18.275649584725038,0.0,0.0,0.0
12,2015-03-01,161.83416666666668,4926.666666666667,0.0,89.90787037037038,18.685386022778527,0.0,0.0,0.0
12,2015-03-02,199.03108333333333,6004.0,0.0,110.57282407407408,18.856681307369165,0.0,0.0,0.0
12,2015-03-03,185.639,5930.0,0.0,103.13277777777779,17.807361073636873,0.0,0.0,0.0
12,2015-03-04,172.9054583333333,5776.666666666667,0.0,96.05858796296296,17.02614914286401,0.0,0.0,0.0
12,2015-03-05,178.86454166666667,5854.0,0.0,99.3691898148148,17.38027219873401,0.0,0.0,0.0
12,2015-03-06,185.325375,6042.0,0.0,102.95854166666668,17.44774094877524,0.0,0.0,0.0
12,2015-03-07,184.29020833333334,8339.333333333334,0.0,102.38344907407408,12.570598789704748,0.0,0.0,0.0
12,2015-03-08,188.2735,5695.333333333333,0.0,104.5963888888889,18.804209747746693,0.0,0.0,0.0
12,2015-03-09,189.2770833333333,5754.666666666667,0.0,105.15393518518519,18.70953097244748,0.0,0.0,0.0
12,2015-03-10,182.53395833333332,6378.666666666667,0.0,101.40775462962961,16.27791596445617,0.0,0.0,0.0
12,2015-03-11,177.67254166666666,5607.333333333333,0.0,98.70696759259259,18.02390871205366,0.0,0.0,0.0
12,2015-03-12,188.96354166666666,5882.666666666667,0.0,104.97974537037038,18.272114905607815,0.0,0.0,0.0
12,2015-03-13,197.36883333333333,6442.0,0.0,109.64935185185185,17.427813002345715,0.0,0.0,0.0
12,2015-03-14,192.25654166666666,5806.0,0.0,106.80918981481481,18.836019540370117,0.0,0.0,0.0
12,2015-03-15,193.10345833333335,5680.666666666667,0.0,107.27969907407409,19.336407208416464,0.0,0.0,0.0
12,2015-03-16,184.9489583333333,5909.333333333333,0.0,102.74942129629629,17.803215105811898,0.0,0.0,0.0
12,2015-03-17,180.55820833333334,5516.666666666667,0.0,100.31011574074074,18.617678702165154,0.0,0.0,0.0
12,2015-03-18,206.77770833333332,5832.0,0.0,114.87650462962964,20.168390447578492,0.0,0.0,0.0
12,2015-03-19,205.680125,6082.666666666667,0.0,114.26673611111111,19.234608357765236,0.0,0.0,0.0
12,2015-03-20,177.76666666666665,5532.666666666667,0.0,98.75925925925925,18.276829537695306,0.0,0.0,0.0
12,2015-03-21,168.891,5409.333333333333,0.0,93.82833333333333,17.760197898693615,0.0,0.0,0.0
12,2015-03-22,178.9584583333333,5622.0,0.0,99.42136574074073,18.10699686622989,0.0,0.0,0.0
12,2015-03-23,182.408375,5686.666666666667,0.0,101.3379861111111,18.24618358367526,0.0,0.0,0.0
12,2015-03-24,175.32045833333333,6030.666666666667,0.0,97.40025462962963,16.53683186744602,0.0,0.0,0.0
12,2015-03-25,172.18416666666667,5516.0,0.0,95.65787037037038,17.756362123318027,0.0,0.0,0.0
12,2015-03-26,155.18529166666667,5060.0,0.0,86.21405092592593,17.44556655001098,0.0,0.0,0.0
12,2015-03-27,166.53879166666667,5428.0,0.0,92.52155092592592,17.45261901124826,0.0,0.0,0.0
12,2015-03-28,168.26375,5487.333333333333,0.0,93.4798611111111,17.442721988519015,0.0,0.0,0.0
12,2015-03-29,153.99341666666666,5532.666666666667,0.0,85.55189814814815,15.83261631170422,0.0,0.0,0.0
12,2015-03-30,168.73408333333333,5368.666666666667,0.0,93.7411574074074,17.87810214878513,0.0,0.0,0.0
12,2015-03-31,166.16245833333332,5420.0,0.0,92.31247685185186,17.43888285029725,0.0,0.0,0.0
12,2015-04-01,141.79325,5508.0,0.0,78.77402777777777,14.643559738864681,0.0,0.0,0.0
12,2015-04-02,114.60120833333333,4555.333333333333,0.0,63.66733796296297,14.310475780830773,0.0,0.0,0.0
12,2015-04-03,131.85095833333332,4314.666666666667,0.0,73.2505324074074,17.382853862471674,0.0,0.0,0.0
12,2015-04-04,147.50125,4906.666666666667,0.0,81.94513888888889,17.099924125339676,0.0,0.0,0.0
12,2015-04-05,119.99570833333333,3793.3333333333335,0.0,66.6642824074074,17.994084030828937,0.0,0.0,0.0
12,2015-04-06,186.98758333333333,5653.333333333333,0.0,103.88199074074073,18.814523051788523,0.0,0.0,0.0
12,2015-04-07,177.54716666666664,5633.333333333333,0.0,98.6373148148148,17.92806153353057,0.0,0.0,0.0
12,2015-04-08,168.32645833333333,5072.666666666667,0.0,93.51469907407407,18.875614479289876,0.0,0.0,0.0
12,2015-04-09,184.447125,5293.333333333333,0.0,102.470625,19.821096902550376,0.0,0.0,0.0
12,2015-04-10,181.84395833333335,5234.0,0.0,101.0244212962963,19.76287828912453,0.0,0.0,0.0
12,2015-04-11,180.056375,5178.0,0.0,100.03131944444445,19.78023715318012,0.0,0.0,0.0
12,2015-04-12,189.9985,6057.333333333333,0.0,105.55472222222222,17.84241912007484,0.0,0.0,0.0
12,2015-04-13,180.52679166666667,5239.333333333333,0.0,100.29266203703703,19.59975632899648,0.0,0.0,0.0
12,2015-04-14,181.46766666666667,5330.666666666667,0.0,100.81537037037039,19.364342994413875,0.0,0.0,0.0
12,2015-04-15,152.89575,4505.333333333333,0.0,84.94208333333333,19.30427621892572,0.0,0.0,0.0
12,2015-04-16,144.396375,4347.333333333333,0.0,80.22020833333333,18.89375969464039,0.0,0.0,0.0
12,2015-04-17,173.90912500000002,5102.0,0.0,96.61618055555556,19.389515341206064,0.0,0.0,0.0
12,2015-04-18,163.49641666666668,4894.666666666667,0.0,90.8313425925926,19.00072426053301,0.0,0.0,0.0
12,2015-04-19,159.356625,5961.333333333333,0.0,88.53145833333333,15.205886857666071,0.0,0.0,0.0
12,2015-04-20,154.30695833333334,4801.333333333333,0.0,85.72608796296296,18.28136798082709,0.0,0.0,0.0
12,2015-04-21,161.050125,5020.666666666667,0.0,89.47229166666666,18.246716127506307,0.0,0.0,0.0
12,2015-04-22,162.90045833333332,5102.666666666667,0.0,90.50025462962962,18.159761702758907,0.0,0.0,0.0
12,2015-04-23,171.02374999999998,5123.333333333333,0.0,95.01319444444444,18.988420909238773,0.0,0.0,0.0
12,2015-04-24,146.18404166666667,4311.333333333333,0.0,81.21335648148148,19.28738728190557,0.0,0.0,0.0
12,2015-04-25,173.87775,6430.0,0.0,96.59875,15.382186644634524,0.0,0.0,0.0
12,2015-04-26,135.92825,4382.0,0.0,75.51569444444443,17.645029562224252,0.0,0.0,0.0
12,2015-04-27,132.07054166666668,4574.666666666667,0.0,73.37252314814815,16.4222077640751,0.0,0.0,0.0
12,2015-04-28,188.21070833333332,7012.0,0.0,104.56150462962964,15.2681866215456,0.0,0.0,0.0
12,2015-04-29,191.06483333333333,7590.0,0.0,106.14712962962962,14.319373653198653,0.0,0.0,0.0
12,2015-04-30,193.54245833333334,7748.0,0.0,107.52358796296298,14.209267128972353,0.0,0.0,0.0
12,2015-05-01,186.57987500000002,9054.0,0.0,103.65548611111113,11.722205901167072,0.0,0.0,0.0
12,2015-05-02,191.44125,9146.0,0.0,106.35625,11.906643819702603,0.0,0.0,0.0
12,2015-05-03,164.09245833333333,8993.333333333334,0.0,91.16247685185185,10.378939219638003,0.0,0.0,0.0
12,2015-05-04,146.27808333333334,6963.333333333333,0.0,81.26560185185186,11.949427918062868,0.0,0.0,0.0
12,2015-05-05,190.71970833333333,10192.666666666666,0.0,105.95539351851852,10.643704044438266,0.0,0.0,0.0
12,2015-05-06,190.93929166666666,11734.666666666666,0.0,106.07738425925926,9.255706772786237,0.0,0.0,0.0
12,2015-05-07,189.46529166666667,11320.0,0.0,105.25849537037037,9.520686696971929,0.0,0.0,0.0
12,2015-05-08,196.33404166666665,7618.666666666667,0.0,109.07446759259258,14.658909787546667,0.0,0.0,0.0
12,2015-05-09,185.38804166666668,5147.333333333333,0.0,102.99335648148148,20.487287469509564,0.0,0.0,0.0
12,2015-05-10,180.24441666666667,5524.666666666667,0.0,100.13578703703703,18.558410585354572,0.0,0.0,0.0
12,2015-05-11,177.359,5708.0,0.0,98.53277777777778,17.67479172506424,0.0,0.0,0.0
12,2015-05-12,177.54725,5892.0,0.0,98.6373611111111,17.141003740948175,0.0,0.0,0.0
12,2015-05-13,185.04304166666668,5508.0,0.0,102.80168981481484,19.110139833222387,0.0,0.0,0.0
12,2015-05-14,176.22995833333334,9407.333333333334,0.0,97.90553240740742,10.656098926221858,0.0,0.0,0.0
12,2015-05-15,172.49783333333335,6572.666666666667,0.0,95.83212962962963,14.928874763329617,0.0,0.0,0.0
12,2015-05-16,185.29395833333334,10253.333333333334,0.0,102.94108796296297,10.27971846215323,0.0,0.0,0.0
12,2015-05-17,178.48800000000003,11797.333333333334,0.0,99.16000000000001,8.606175745931283,0.0,0.0,0.0
12,2015-05-18,176.48091666666667,7800.666666666667,0.0,98.04495370370371,12.869185723086348,0.0,0.0,0.0
12,2015-05-19,184.98029166666666,9426.666666666666,0.0,102.76682870370371,11.162265478400519,0.0,0.0,0.0
12,2015-05-20,192.31929166666666,9915.333333333334,0.0,106.84405092592593,11.033176602876576,0.0,0.0,0.0
12,2015-05-21,191.22154166666667,11063.333333333334,0.0,106.23418981481481,9.83186384013759,0.0,0.0,0.0
12,2015-05-22,202.32420833333333,10458.0,0.0,112.40233796296297,11.004853111520156,0.0,0.0,0.0
12,2015-05-23,209.2240833333333,14390.666666666666,0.0,116.23560185185184,8.270195918844003,0.0,0.0,0.0
12,2015-05-24,195.769375,5735.333333333333,0.0,108.76076388888889,19.416508104004414,0.0,0.0,0.0
12,2015-05-25,180.90304166666667,5378.0,0.0,100.5016898148148,19.13419118657287,0.0,0.0,0.0
12,2015-05-26,170.74145833333333,4974.666666666667,0.0,94.85636574074074,19.52360618103949,0.0,0.0,0.0
12,2015-05-27,177.13958333333335,4816.666666666667,0.0,98.41087962962963,20.919633145905422,0.0,0.0,0.0
12,2015-05-28,200.66191666666668,5515.333333333333,0.0,111.4788425925926,20.69560986290745,0.0,0.0,0.0
12,2015-05-29,201.63424999999998,6223.333333333333,0.0,112.01902777777777,18.430040044188537,0.0,0.0,0.0
12,2015-05-30,189.9985,5207.333333333333,0.0,105.55472222222222,20.754861109332992,0.0,0.0,0.0
12,2015-05-31,9.095333333333334,244.0,0.0,5.0529629629629635,21.203806466302368,0.0,0.0,0.0
12,2015-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-20,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-08,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-09,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-19,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-21,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-14,0.0,0.4166666666666667,0.0,0.0,0.0,0.0,0.0,0.0
12,2015-09-15,60.01716666666667,0.8333333333333334,0.0,33.34287037037037,40967.71796666667,0.0,0.0,0.0
12,2015-09-16,144.33041666666665,0.4166666666666667,0.0,80.18356481481482,197039.88483333332,0.0,0.0,0.0
12,2015-09-17,126.78466666666667,0.0,0.0,70.43592592592593,0.0,0.0,0.0,0.0
12,2015-09-18,37.85266666666667,0.8333333333333334,0.0,21.029259259259263,25838.23026666667,0.0,0.0,0.0
12,2015-09-19,174.546125,0.0,0.0,96.97006944444443,0.0,0.0,0.0,0.0
12,2015-09-20,177.84900000000002,0.0,0.0,98.805,0.0,0.0,0.0,0.0
12,2015-09-21,182.13666666666666,0.0,0.0,101.18703703703704,0.0,0.0,0.0,0.0
12,2015-09-22,183.13762499999999,0.0,0.0,101.743125,0.0,0.0,0.0,0.0
12,2015-09-23,184.76045833333333,0.0,0.0,102.64469907407407,0.0,0.0,0.0,0.0
12,2015-09-24,192.1040416666667,0.0,0.0,106.7244675925926,0.0,0.0,0.0,0.0
12,2015-09-25,122.93683333333333,0.0,0.0,68.29824074074074,0.0,0.0,0.0,0.0
12,2015-09-26,104.16258333333333,0.4166666666666667,0.0,57.86810185185185,142202.75876666664,0.0,0.0,0.0
12,2015-09-27,186.0823333333333,0.0,0.0,103.37907407407407,0.0,0.0,0.0,0.0
12,2015-09-28,169.903375,2344.1666666666665,0.0,94.39076388888888,41.228597147173836,0.0,0.0,0.0
12,2015-09-29,170.88191666666668,4650.333333333333,0.0,94.93439814814815,20.90244360917975,0.0,0.0,0.0
12,2015-09-30,172.78608333333332,6326.166666666667,0.0,95.99226851851851,15.536499260127687,0.0,0.0,0.0
12,2015-10-01,188.18083333333334,8200.5,0.0,104.54490740740741,13.053293176567827,,,
12,2015-10-02,186.7748333333333,21381.666666666668,0.0,103.76379629629628,4.9689181243017115,,,
12,2015-10-03,182.9707083333333,14495.833333333334,0.0,101.6503935185185,7.1799830703267205,,,
12,2015-10-04,185.8083333333333,11355.5,0.0,103.22685185185185,9.307734015332755,,,
12,2015-10-05,177.4740833333333,8610.5,0.0,98.59671296296295,11.724426502848589,,,
12,2015-10-06,166.368625,4920.833333333333,0.0,92.4270138888889,19.231705914479257,,,
12,2015-10-07,149.68975,7055.833333333333,0.0,83.16097222222223,12.067818985473012,,,
12,2015-10-08,185.77075,5914.333333333333,0.0,103.20597222222221,17.867203115313078,,,
12,2015-10-09,184.8205,4798.666666666667,0.0,102.67805555555556,21.90859844748541,,,
12,2015-10-10,184.08766666666668,5614.666666666667,0.0,102.27092592592592,18.650297029605003,,,
12,2015-10-11,170.87770833333332,4855.166666666667,0.0,94.93206018518518,20.02010293301523,,,
12,2015-10-12,175.903625,4733.333333333333,0.0,97.72423611111111,21.13940394806338,,,
12,2015-10-13,170.736,5518.5,0.0,94.85333333333332,17.599044667935125,,,
12,2015-10-14,169.14179166666665,7559.0,0.0,93.96766203703703,12.728335647535683,,,
12,2015-10-15,130.79933333333335,3979.0,0.0,72.6662962962963,18.69892454832314,,,
12,2015-10-16,132.37783333333334,3724.1666666666665,0.0,73.54324074074074,20.219536592824642,,,
12,2015-10-17,152.20516666666666,4375.833333333333,0.0,84.55842592592593,19.78580208849108,,,
12,2015-10-18,112.80816666666668,4179.0,0.0,62.6712037037037,15.355119758847147,,,
12,2015-10-19,151.45149999999998,5745.166666666667,0.0,84.13972222222222,14.995328522526183,,,
12,2015-10-20,162.19691666666668,4706.833333333333,0.0,90.10939814814814,19.601928989176493,,,
12,2015-10-21,143.22991666666667,4675.333333333333,0.0,79.57217592592592,17.426340566923333,,,
12,2015-10-22,145.44941666666668,4847.333333333333,0.0,80.80523148148148,17.068452038348692,2216.90625,2355.54166666667,58.7770833333333
12,2015-10-23,151.30945833333334,12921.666666666666,0.0,84.06081018518519,6.660894896061739,2303.05208333333,2467.42708333333,57.059375
12,2015-10-24,135.69983333333332,9653.666666666666,0.0,75.38879629629629,7.995986519227005,2314.3125,2473.44791666667,49.9510416666667
12,2015-10-25,117.40129166666667,4531.333333333333,0.0,65.22293981481481,14.737774329054485,2101.75,2360.75,48.65
12,2015-10-26,152.652625,4907.666666666667,0.0,84.80701388888889,17.693520652210825,1385.17391304348,1281.88043478261,52.7478260869565
12,2015-10-27,126.85395833333332,3951.1666666666665,0.0,70.4744212962963,18.262646466936626,1382.11458333333,387.9375,54.221875
12,2015-10-28,187.95533333333333,5682.833333333333,0.0,104.41962962962963,18.81372415950572,1139.34375,325.239583333333,54.278125
12,2015-10-29,184.14320833333332,5514.333333333333,0.0,102.30178240740742,18.995368737280625,1506.94791666667,37.875,53.0864583333333
12,2015-10-30,185.60954166666667,5617.666666666667,0.0,103.11641203703704,18.794439141646393,1513.47916666667,33.7708333333333,52.728125
12,2015-10-31,183.176875,5971.666666666667,0.0,101.76493055555555,17.448581478509627,1569.33333333333,46.1666666666667,52.9729166666667
12,2015-11-01,174.637875,5180.666666666667,0.0,97.02104166666668,19.1751083314567,1497.8125,45.96875,52.175
12,2015-11-02,208.12045833333332,6763.833333333333,0.0,115.62247685185186,17.50277515934422,1259.08333333333,8.78125,58.0770833333333
12,2015-11-03,192.58879166666668,10796.333333333334,0.0,106.99377314814815,10.147049090097463,1398.21875,18.125,55.7083333333333
12,2015-11-04,168.95466666666667,12063.333333333334,0.0,93.8637037037037,7.966873132541218,1312.76041666667,27.1458333333333,51.8458333333333
12,2015-11-05,181.08,4783.666666666667,0.0,100.6,21.53250783917497,1428.625,18.0520833333333,53.734375
12,2015-11-06,185.03908333333334,4698.833333333333,0.0,102.79949074074075,22.40053883647241,,,
12,2015-11-07,186.01433333333333,6848.666666666667,0.0,103.34129629629629,15.44989096823388,1011.95833333333,5.83333333333333,53.2395833333333
12,2015-11-08,212.41229166666668,13855.166666666666,0.0,118.00682870370372,8.720731754199198,988.625,6.47916666666667,58.778125
12,2015-11-09,206.03191666666666,19754.5,0.0,114.46217592592592,5.932715175304642,1040.25,10.09375,58.5
12,2015-11-10,185.50754166666664,25385.833333333332,0.0,103.05974537037036,4.156762234240444,1182.80208333333,29.3854166666667,55.7875
12,2015-11-11,170.52191666666667,22642.833333333332,0.0,94.73439814814814,4.283852150300193,1192.57291666667,12.7083333333333,53.2895833333333
12,2015-11-12,179.528,16055.333333333334,0.0,99.73777777777777,6.360597350828384,,,
12,2015-11-13,181.862625,23340.0,0.0,101.03479166666666,4.4322846267137965,,,
12,2015-11-14,194.77941666666666,26124.333333333332,0.0,108.21078703703704,4.2411426708390225,,,
12,2015-11-15,193.90716666666665,23748.333333333332,0.0,107.72620370370369,4.644572670596767,,,
12,2015-11-16,183.15245833333333,26522.0,0.0,101.75136574074072,3.9281812601592803,863.416666666667,16.8229166666667,56.11875
12,2015-11-17,189.62591666666665,25908.5,0.0,105.34773148148149,4.163326408857667,1120.3125,17.9583333333333,56.3927083333333
12,2015-11-18,178.42045833333336,20795.666666666668,0.0,99.12247685185186,4.8804159864368115,1264.02083333333,21.6979166666667,55.453125
12,2015-11-19,167.22770833333334,10216.166666666666,0.0,92.90428240740741,9.311192530493608,1214.45833333333,19.4895833333333,54.6010416666667
12,2015-11-20,175.875125,26238.0,0.0,97.70840277777776,3.8129290953642294,1101.27083333333,16.5104166666667,54.1854166666667
12,2015-11-21,162.68395833333332,25620.666666666668,0.0,90.37997685185185,3.6119301461819022,1373.96875,8.71875,52.8072916666667
12,2015-11-22,165.20479166666667,26221.666666666668,0.0,91.78043981481481,3.5838298732494334,1234.25,10.0416666666667,52.9927083333333
12,2015-11-23,168.54108333333332,26898.166666666668,0.0,93.63393518518518,3.5642498399312634,1164.85416666667,8.83333333333333,56.4770833333334
12,2015-11-24,146.09466666666665,26489.166666666668,0.0,81.1637037037037,3.137264273654848,1274.60416666667,11.3333333333333,55.7447916666667
12,2015-11-25,151.512875,26274.333333333332,0.0,84.17381944444445,3.2802192404184063,1390.5625,10.3333333333333,57.059375
12,2015-11-26,130.89729166666666,18378.666666666668,0.0,72.72071759259259,4.051368039559755,1727.64583333333,9.77083333333333,53.8625
12,2015-11-27,100.18095833333332,11324.5,0.0,55.656087962962964,5.0321222539871755,1472.90625,12.4166666666667,51.659375
12,2015-11-28,102.67033333333335,11372.833333333334,0.0,57.03907407407408,5.135246972561319,1576.54166666667,6.30208333333333,50.1802083333333
12,2015-11-29,170.28554166666666,7934.666666666667,0.0,94.6030787037037,12.207707816088332,1126.0625,1.64583333333333,50.43125
12,2015-11-30,120.73858333333334,4227.333333333333,0.0,67.07699074074074,16.246679739657257,1352.21875,1.66666666666667,54.1854166666667
12,2015-12-01,209.40733333333333,5895.166666666667,0.0,116.33740740740741,20.206022692789762,1370.0,2.60416666666667,53.4989583333333
12,2015-12-02,199.75329166666666,12988.333333333334,0.0,110.97405092592592,8.748338052846572,7.57291666666667,3.51041666666667,53.1208333333333
12,2015-12-03,194.36275,26906.166666666668,0.0,107.97930555555556,4.109095596114893,11.1354166666667,6.42708333333333,55.290625
12,2015-12-04,183.18662500000002,26904.333333333332,0.0,101.77034722222223,3.873080861354429,15.5520833333333,10.4166666666667,53.5364583333333
12,2015-12-05,186.04083333333332,21070.666666666668,0.0,103.3560185185185,5.022443239943892,,,
12,2015-12-06,209.35154166666666,11371.166666666666,0.0,116.30641203703705,10.472640035591969,,,
12,2015-12-07,200.25608333333332,17889.666666666668,0.0,111.25337962962962,6.367493454477134,,,
12,2015-12-08,187.39425000000003,23525.166666666668,0.0,104.10791666666668,4.5311515699499125,,,
12,2015-12-09,203.20137499999998,16908.333333333332,0.0,112.88965277777775,6.8361389144898945,1700.64583333333,237.9375,55.0520833333333
12,2015-12-10,191.11283333333333,26791.5,0.0,106.17379629629629,4.057680608692226,1465.36458333333,36.9166666666667,55.0760416666666
12,2015-12-11,198.22833333333332,19269.5,0.0,110.12685185185185,5.851676670962458,968.947916666667,16.21875,54.6729166666667
12,2015-12-12,188.69095833333333,8975.0,0.0,104.82831018518517,11.959187387031879,63.4375,21.1979166666667,56.7479166666667
12,2015-12-13,202.22820833333333,0.0,0.0,112.34900462962962,0.0,1745.54166666667,58.7916666666667,56.6864583333333
12,2015-12-14,182.069375,3648.1666666666665,0.0,101.14965277777779,28.388815243958156,1328.21875,10.0625,58.5260416666667
12,2015-12-15,198.83,7608.833333333333,0.0,110.46111111111112,14.864451186121395,447.239583333333,12.5729166666667,56.8520833333333
12,2015-12-16,201.05208333333334,10989.5,0.0,111.69560185185186,10.406763432013387,11.5625,5.38541666666667,56.1427083333333
12,2015-12-17,194.85475,7955.666666666667,0.0,108.2526388888889,13.932192184815856,8.46875,5.32291666666667,55.1114583333333
12,2015-12-18,182.70058333333336,14456.166666666666,0.0,101.50032407407407,7.189055315686117,1210.17708333333,9.13541666666667,54.8427083333334
12,2015-12-19,188.572375,26774.5,0.0,104.76243055555557,4.006284063038837,946.854166666667,4.04166666666667,52.6822916666667
12,2015-12-20,191.95283333333336,23742.0,0.0,106.64046296296297,4.598987870768165,659.760416666667,1.89583333333333,52.74375
12,2015-12-21,181.77920833333334,10328.333333333334,0.0,100.98844907407407,10.011496498978,,,
12,2015-12-22,187.13858333333334,9854.666666666666,0.0,103.96587962962963,10.802056300173636,39.375,44.2604166666667,53.1770833333333
12,2015-12-23,180.863875,10721.166666666666,0.0,100.47993055555555,9.596101254139008,29.5208333333333,20.2916666666667,52.1052083333333
12,2015-12-24,171.22554166666666,3171.8333333333335,0.0,95.12530092592591,30.707412837388116,43.90625,54.9166666666667,52.25
12,2015-12-25,192.389875,1933.5,0.0,106.88326388888889,56.60086573355745,1109.80208333333,17.59375,52.6010416666667
12,2015-12-26,189.66133333333335,1947.5,0.0,105.36740740740743,55.39701588931678,344.052083333333,15.3020833333333,51.990625
12,2015-12-27,187.51470833333335,1647.1666666666667,0.0,104.17483796296297,64.75642006897365,855.833333333333,2.125,50.9354166666667
12,2015-12-28,186.0762083333333,589.0,0.0,103.3756712962963,179.705177997076,,,
12,2015-12-29,180.17195833333335,13571.0,0.0,100.0955324074074,7.551972266741172,,,
12,2015-12-30,161.10508333333334,12479.333333333334,0.0,89.50282407407407,7.343496573223285,,,
12,2015-12-31,170.9511666666667,2230.6666666666665,0.0,94.97287037037037,43.59356932406854,,,
12,2016-01-01,172.86225000000002,1220.6666666666667,12.0,96.03458333333334,80.5541861346259,0.0,0.0,0.0
12,2016-01-02,176.97299999999998,28.833333333333332,0.0,98.31833333333333,3491.380630057803,0.0,0.0,0.0
12,2016-01-03,185.24891666666667,13.333333333333334,0.5,102.91606481481482,7903.181907291666,0.0,0.0,0.0
12,2016-01-04,144.9255,0.0,10809.5,80.51416666666667,0.0,40.6848260869565,42.4166956521739,51.3463913043478
12,2016-01-05,85.28633333333333,3.3333333333333335,11752.0,47.3812962962963,14554.112783333332,47.2882083333333,33.9339583333333,53.0250416666667
12,2016-01-06,61.55620833333333,0.0,9620.5,34.19789351851852,0.0,364.930541666667,284.065958333333,55.3030833333333
12,2016-01-07,175.42233333333334,0.0,3448.5,97.45685185185187,0.0,1662.79175,182.065958333333,52.626375
12,2016-01-08,183.61004166666666,25.0,423.5,102.0055787037037,4177.740481388889,1652.4515,40.333375,53.3853333333333
12,2016-01-09,176.27104166666666,0.0,36.0,97.92835648148149,0.0,1604.18066666667,106.142416666667,53.406625
12,2016-01-10,170.596375,172.5,2059.0,94.77576388888889,562.5559689613526,1894.79175,89.0660416666667,52.932625
12,2016-01-11,171.41379166666664,0.0,4.5,95.22988425925925,0.0,1295.31254166667,39.3159166666667,52.3923333333333
12,2016-01-12,166.3485,0.0,0.0,92.41583333333332,0.0,969.673583333333,109.992958333333,52.441375
12,2016-01-13,172.63683333333333,3420.1666666666665,144.5,95.90935185185184,28.712514602927076,438.816,69.2741666666667,51.969125
12,2016-01-14,174.86766666666665,1742.5,0.0,97.1487037037037,57.084968563685635,431.430625,38.815875,54.049
12,2016-01-15,182.92212500000002,168.33333333333334,0.0,101.6234027777778,618.1318936881188,1339.49995833333,53.3854166666667,54.610625
12,2016-01-16,184.07854166666667,0.0,0.0,102.26585648148148,0.0,573.343833333333,55.1145833333333,54.5552083333333
12,2016-01-17,195.432125,0.0,0.0,108.57340277777779,0.0,1020.72566666667,21.1424166666667,56.7295416666667
12,2016-01-18,199.96604166666668,0.0,0.0,111.09224537037039,0.0,897.888875,10.9375,57.0822916666667
12,2016-01-19,192.40354166666668,0.0,0.0,106.89085648148149,0.0,128.302041666667,22.9861666666667,55.4774166666666
12,2016-01-20,189.30445833333332,0.0,0.0,105.16914351851851,0.0,762.756875,27.0694583333333,55.2097083333333
12,2016-01-21,197.62362499999998,0.0,0.0,109.79090277777776,0.0,2108.78125,28.4757083333333,57.617125
12,2016-01-22,191.92920833333335,0.0,0.0,106.62733796296297,0.0,3010.52539130435,35.8229583333333,56.4462083333333
12,2016-01-23,184.51579166666667,0.0,0.0,102.50877314814815,0.0,2640.20356521739,23.427125,54.7937916666667
12,2016-01-24,182.088875,0.0,0.0,101.1604861111111,0.0,941.8855,4.15625,53.5670416666667
12,2016-01-25,171.61362499999998,43.0,0.0,95.34090277777777,2270.22210125969,1320.35066666667,8.79854166666667,53.7680416666667
12,2016-01-26,173.14854166666666,209.66666666666666,2.5,96.19363425925926,469.75832488738735,2611.61454166667,28.6285,53.6385
12,2016-01-27,182.679,0.0,0.0,101.48833333333333,0.0,3111.91445833333,36.0069166666667,54.9893333333333
12,2016-01-28,186.55441666666664,0.0,0.0,103.6413425925926,0.0,2902.4165,72.3335,54.7
